ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
177,2015-07-11,344.3125,5980.320541666667,0.0,86.078125,32.75015540032403,71.81750000000001
177,2015-07-12,282.34166666666664,4949.237791666666,0.0,70.58541666666667,32.45052231260941,73.65500000000002
177,2015-07-13,355.9666666666667,6271.987583333333,0.0,88.99166666666667,32.284136864942866,74.0375
177,2015-07-14,369.5416666666667,6550.68,0.0,92.38541666666666,32.08943469312431,71.2625
177,2015-07-15,154.6875,2859.8395416666667,0.0,38.671875,30.76795217633786,61.13749999999999
177,2015-07-16,347.0958333333333,6396.4276666666665,0.0,86.77395833333333,30.867179330427994,60.67249999999999
177,2015-07-17,334.4166666666667,6351.941333333333,0.0,83.60416666666667,29.947906827155137,64.19
177,2015-07-18,221.44583333333333,4223.32525,0.0,55.36145833333334,29.82620661948254,72.29749999999999
177,2015-07-19,362.6958333333334,6529.283833333334,0.0,90.67395833333333,31.59817908479311,76.5875
177,2015-07-20,232.21666666666667,4230.954833333333,0.0,58.05416666666666,31.22051304232127,73.42999999999999
177,2015-07-21,383.0416666666667,6799.95925,0.0,95.76041666666667,32.04237849742343,70.0025
177,2015-07-22,361.0125,6468.235916666667,0.0,90.25312499999998,31.748369477504752,65.40500000000002
177,2015-07-23,130.64583333333334,2280.38725,0.0,32.66145833333333,32.58907225564917,67.5575
177,2015-07-24,204.10416666666666,3728.5779583333333,0.0,51.026041666666664,31.138212683132217,66.755
177,2015-07-25,313.3833333333333,5666.330041666667,0.0,78.34583333333333,31.460025236842316,68.075
177,2015-07-26,75.23333333333333,1479.8451666666667,0.0,18.808333333333334,28.918719837544565,72.2
177,2015-07-27,103.15833333333335,1746.7159583333332,0.0,25.789583333333336,33.59441375179386,74.375
177,2015-07-28,369.5291666666667,6349.409500000001,0.0,92.38229166666667,33.10552070060828,76.3325
177,2015-07-29,368.9708333333333,6272.536083333333,0.0,92.24270833333333,33.46061405456952,77.795
177,2015-07-30,214.57500000000002,3769.1101249999997,0.0,53.643750000000004,32.38361535005561,74.8625
177,2015-07-31,200.38333333333333,3702.97,0.0,50.09583333333333,30.781972158684635,72.335
177,2015-08-01,221.16666666666666,4021.244458333333,0.0,55.291666666666664,31.285581746095797,66.4775
177,2015-08-02,244.29999999999998,4453.731583333333,0.0,61.075,31.202146050599254,70.3925
177,2015-08-03,333.9916666666667,6259.159333333333,0.0,83.49791666666667,30.353212458385876,69.4325
177,2015-08-04,329.5083333333333,6283.87625,0.0,82.37708333333333,29.827978170498042,68.12749999999998
177,2015-08-05,190.84583333333333,3828.7659583333334,0.0,47.71145833333333,28.353645197742473,65.3525
177,2015-08-06,357.8541666666667,6638.979916666667,0.0,89.46354166666667,30.66124329751344,65.1125
177,2015-08-07,243.53333333333333,4702.380916666667,0.0,60.88333333333333,29.459518535979466,62.465
177,2015-08-08,370.1666666666667,6798.000541666667,0.0,92.54166666666667,30.974275097257504,62.42000000000001
177,2015-08-09,372.8541666666667,6786.654875,0.0,93.21354166666667,31.251313405298543,64.325
177,2015-08-10,261.1333333333333,4692.794208333334,0.0,65.28333333333333,31.65307018591798,67.4225
177,2015-08-11,280.7083333333333,5229.863291666667,0.0,70.17708333333333,30.531631142036673,68.51
177,2015-08-12,39.49166666666667,807.9849166666667,0.0,9.872916666666667,27.802717508099796,65.70500000000001
177,2015-08-13,102.14583333333333,1945.3609999999999,0.0,25.536458333333336,29.867955027941402,66.065
177,2015-08-14,72.05416666666666,1307.44425,0.0,18.013541666666665,31.348802677862214,70.05499999999999
177,2015-08-15,119.9375,2196.7086249999998,0.0,29.984375000000004,31.057577295517135,72.83749999999999
177,2015-08-16,177.40833333333333,3174.3313333333335,0.0,44.35208333333334,31.79119096718252,74.2775
177,2015-08-17,270.21666666666664,4902.404666666666,0.0,67.55416666666666,31.353643298225386,76.7525
177,2015-08-18,286.57916666666665,5286.533625,0.0,71.64479166666666,30.836043843169325,77.87749999999998
177,2015-08-19,202.77916666666667,3759.9817500000004,0.0,50.69479166666666,30.67768860993954,76.9025
177,2015-08-20,290.4791666666667,5335.314375,0.0,72.61979166666667,30.96991499004009,78.305
177,2015-08-21,212.99166666666667,3950.431958333333,0.0,53.247916666666676,30.669243515673067,68.99
177,2015-08-22,189.26666666666665,3590.8908333333334,0.0,47.31666666666666,29.981749344618674,67.1975
177,2015-08-23,153.63333333333333,2832.7772499999996,0.0,38.40833333333333,30.85020578695734,67.5725
177,2015-08-24,222.3125,4045.98825,0.0,55.578125,31.25534544413634,68.13499999999999
177,2015-08-25,330.8833333333333,6123.729541666667,0.0,82.72083333333333,30.73575803173342,65.6375
177,2015-08-26,301.2916666666667,5664.272666666667,0.0,75.32291666666666,30.257149177179837,64.61
177,2015-08-27,299.6958333333333,5625.834458333334,0.0,74.92395833333333,30.30252331875675,63.71
177,2015-08-28,329.2083333333333,6180.639208333333,0.0,82.30208333333333,30.29859328443292,62.99750000000001
177,2015-08-29,299.65416666666664,5714.632541666667,0.0,74.91354166666666,29.827513357929693,64.41499999999999
177,2015-08-30,224.45000000000002,4374.236166666667,0.0,56.1125,29.18787116242047,68.46499999999999
177,2015-08-31,320.3541666666667,6085.615041666667,0.0,80.08854166666667,29.94407750482939,69.2075
177,2015-09-01,225.23749999999998,4333.06375,0.0,56.309374999999996,29.568592873037392,68.53999999999999
177,2015-09-02,246.34375,4697.605541666667,0.0,61.5859375,29.829779281258478,71.42
177,2015-09-03,273.6354166666667,5303.099333333334,0.0,68.40885416666667,29.351316352341044,72.7625
177,2015-09-04,192.39583333333334,3575.306958333333,0.0,48.098958333333336,30.610284507001207,65.0
177,2015-09-05,79.48958333333333,1609.3353333333334,0.0,19.872395833333336,28.09627286261312,68.61500000000001
177,2015-09-06,255.58333333333334,5045.872958333333,0.0,63.89583333333333,28.812520775882817,74.105
177,2015-09-07,306.8854166666667,5729.288541666666,0.0,76.72135416666667,30.469167898307138,78.8375
177,2015-09-08,289.2604166666667,5408.767708333334,0.0,72.31510416666667,30.421156146228878,74.675
177,2015-09-09,276.5208333333333,5278.512,0.0,69.13020833333333,29.79897883363931,73.385
177,2015-09-10,149.0,2865.833958333333,0.0,37.25,29.57469549839441,64.52
177,2015-09-11,152.89583333333334,2984.6274166666667,0.0,38.223958333333336,29.140068218267366,63.919999999999995
177,2015-09-12,218.95833333333334,4177.687375,0.0,54.73958333333333,29.813336286588726,60.67250000000001
177,2015-09-13,275.8958333333333,5383.504291666667,0.0,68.97395833333333,29.151782561167323,62.142500000000005
177,2015-09-14,152.58333333333334,2866.295083333333,0.0,38.145833333333336,30.28107141368509,61.955000000000005
177,2015-09-15,315.2916666666667,5829.652375000001,0.0,78.82291666666667,30.76485494938662,66.545
177,2015-09-16,332.625,6244.170916666667,0.0,83.15625,30.301570861068804,68.1275
177,2015-09-17,235.92708333333334,4472.435291666667,0.0,58.981770833333336,30.006736930586175,67.9475
177,2015-09-18,220.6875,4157.3305,0.0,55.171875,30.19591688705048,68.39750000000001
177,2015-09-19,301.9270833333333,5709.803208333334,0.0,75.48177083333333,30.07917838314485,69.83749999999999
177,2015-09-20,98.89583333333333,2063.6409166666667,0.0,24.723958333333336,27.260191476841367,55.5425
177,2015-09-21,94.45833333333333,2013.9323333333332,0.0,23.614583333333332,26.67966928272058,54.18499999999998
177,2015-09-22,70.09375,1437.6084166666667,0.0,17.5234375,27.734716210678833,57.139999999999986
177,2015-09-23,111.9375,2178.0874166666667,0.0,27.984375,29.23380428295482,59.997499999999995
177,2015-09-24,125.8125,2352.8003750000003,0.0,31.453125,30.417516296936153,59.09749999999999
177,2015-09-25,227.22916666666666,4335.501499999999,0.0,56.80729166666667,29.8132809562067,52.962499999999984
177,2015-09-26,127.72916666666667,2610.304,0.0,31.932291666666668,27.834538673996935,50.315
177,2015-09-27,100.52083333333333,2154.2143333333333,0.0,25.130208333333332,26.543134454948746,54.995000000000005
177,2015-09-28,180.875,3483.128166666667,0.0,45.21875,29.538886955494842,65.7125
177,2015-09-29,188.44791666666666,3676.776875,0.0,47.111979166666664,29.154735313445478,66.32000000000001
177,2015-09-30,258.7395833333333,4977.501833333333,0.0,64.68489583333333,29.56898954152961,52.220000000000006
177,2015-10-01,41.114583333333336,854.7462916666667,0.0,10.278645833333332,27.361739634468858,47.0375
177,2015-10-02,0.0,35.70425,0.0,0.0,0.0,46.12250000000001
177,2015-10-03,123.40625,2301.713458333333,0.0,30.8515625,30.497970234964267,47.112500000000004
177,2015-10-04,184.375,3667.297416666667,0.0,46.09375,28.59834747972559,49.182500000000005
177,2015-10-05,66.09375,1392.3158333333333,0.0,16.5234375,27.002729714701946,49.2575
177,2015-10-06,55.229166666666664,1151.4046666666666,0.0,13.807291666666666,27.285099567272518,54.0425
177,2015-10-07,111.58333333333333,2318.2201250000003,0.0,27.895833333333332,27.37976379376158,55.175000000000004
177,2015-10-08,191.53125,3901.560708333333,0.0,47.8828125,27.92455827799766,44.6975
177,2015-10-09,200.20833333333334,4137.38775,0.0,50.05208333333333,27.525864263292977,45.73250000000001
177,2015-10-10,185.97916666666666,3976.808125,0.0,46.49479166666667,26.6020250362357,43.60250000000001
177,2015-10-11,188.41666666666666,3976.5917916666663,0.0,47.10416666666667,26.952145498101356,56.21
177,2015-10-12,202.97916666666666,4301.875208333334,0.0,50.744791666666664,26.839764144844906,61.43750000000001
177,2015-10-13,113.46875,2441.6673333333333,0.0,28.3671875,26.43472614410208,57.57500000000001
177,2015-10-14,165.8125,3092.965083333333,0.0,41.453125,30.49490522592116,47.315
177,2015-10-15,0.0,0.0,0.0,0.0,0.0,46.60999999999999
177,2015-10-16,0.0,0.0,0.0,0.0,0.0,46.6625
177,2015-10-17,0.0,0.0,0.0,0.0,0.0,38.285000000000004
177,2015-10-18,0.0,0.0,0.0,0.0,0.0,29.9825
177,2015-10-19,0.0,0.0,0.0,0.0,0.0,35.330000000000005
177,2015-10-20,0.0,0.0,0.0,0.0,0.0,54.9125
177,2015-10-21,8.958333333333334,208.91504166666667,0.0,2.2395833333333335,24.391726753891117,46.6325
177,2015-10-22,0.0,0.0,0.0,0.0,0.0,53.29999999999998
177,2015-10-23,0.0,0.0,0.0,0.0,0.0,37.497499999999995
177,2015-10-24,0.0,0.0,0.0,0.0,0.0,41.330000000000005
177,2015-10-25,0.0,0.0,0.0,0.0,0.0,48.07249999999999
177,2015-10-26,0.0,0.0,0.0,0.0,0.0,36.080000000000005
177,2015-10-27,0.0,0.0,0.0,0.0,0.0,35.6525
177,2015-10-28,12.25,232.06520833333332,0.0,3.0625,30.026941062722134,41.08249999999999
177,2015-10-29,100.47916666666667,1744.6013333333333,0.0,25.119791666666668,32.76158180869338,52.0025
177,2015-10-30,398.7291666666667,6739.087124999999,0.0,99.68229166666667,33.65595914776399,40.2125
177,2015-10-31,387.8854166666667,6807.347791666667,0.0,96.97135416666667,32.412352250312786,35.86249999999999
177,2015-11-01,317.7395833333333,5961.0647500000005,0.0,79.43489583333333,30.32023202221456,47.8775
177,2015-11-02,390.75,6711.140625,0.0,97.6875,33.11979846942933,49.2725
177,2015-11-03,398.46875,6755.4807083333335,0.0,99.6171875,33.552358015331706,50.870000000000005
177,2015-11-04,398.53125,6881.3625,0.0,99.6328125,32.94374615128907,44.307500000000005
177,2015-11-05,398.40625,6869.950833333333,0.0,99.6015625,32.98811894092886,54.845
177,2015-11-06,398.4479166666667,6881.800291666666,0.0,99.61197916666666,32.934762270227246,63.169999999999995
177,2015-11-07,397.2083333333333,6916.021375,0.0,99.30208333333333,32.669844123750664,47.06
177,2015-11-08,387.15625,6815.537208333334,0.0,96.7890625,32.31254902974663,39.1775
177,2015-11-09,398.6979166666667,6895.303958333334,0.0,99.67447916666666,32.890887232964516,42.1625
177,2015-11-10,398.6354166666667,6935.848708333334,0.0,99.65885416666667,32.693491796436746,41.885
177,2015-11-11,398.6041666666667,6938.1535,0.0,99.65104166666666,32.68006924400787,46.04
177,2015-11-12,353.0104166666667,6251.682333333333,0.0,88.25260416666667,32.12000887236735,49.84250000000001
177,2015-11-13,398.5416666666667,6909.245208333334,0.0,99.63541666666667,32.81165711831905,45.70249999999999
177,2015-11-14,391.3854166666667,6867.867625,0.0,97.84635416666667,32.41662235453403,33.0575
177,2015-11-15,398.3229166666667,6917.726791666667,0.0,99.58072916666667,32.753440437037916,42.09499999999999
177,2015-11-16,397.0833333333333,6984.5702083333335,0.0,99.27083333333333,32.3390315185921,41.27
177,2015-11-17,377.7604166666667,6780.197041666666,0.0,94.44010416666667,31.692695019534085,31.174999999999997
177,2015-11-18,327.9895833333333,5995.062625,0.0,81.99739583333333,31.12084387710814,37.550000000000004
177,2015-11-19,398.5,7014.795625,0.0,99.625,32.31456701681645,58.054999999999986
177,2015-11-20,398.625,7071.0661666666665,0.0,99.65625,32.06746792568787,42.37250000000001
177,2015-11-21,262.1666666666667,4356.243375,0.0,65.54166666666667,34.23342684312005,33.665
177,2015-11-22,386.1770833333333,6320.6383749999995,0.0,96.54427083333333,34.75446379566755,40.07749999999999
177,2015-11-23,230.03125,4063.8898750000003,0.0,57.5078125,32.198077884266816,26.09
177,2015-11-24,331.8333333333333,5898.026333333334,0.0,82.95833333333333,32.00356364031907,26.982500000000012
177,2015-11-25,394.1354166666667,7020.43775,0.0,98.53385416666667,31.934954888991392,31.73
177,2015-11-26,398.28125,6935.247875,0.0,99.5703125,32.66727521857561,48.379999999999995
177,2015-11-27,397.40625,6941.564875,0.0,99.3515625,32.56584443792294,52.985000000000014
177,2015-11-28,373.0208333333333,6702.911,0.0,93.25520833333333,31.655900552428307,31.355000000000004
177,2015-11-29,373.6770833333333,6546.268458333333,0.0,93.41927083333333,32.470403903492695,26.8625
177,2015-11-30,390.7395833333333,6689.791125,0.0,97.68489583333333,33.22460978223409,24.124999999999996
177,2015-12-01,394.5520833333333,6737.890166666667,0.0,98.63802083333333,33.30929581583579,27.642499999999995
177,2015-12-02,386.6458333333333,6657.353458333334,0.0,96.66145833333334,33.03670738995216,39.245000000000005
177,2015-12-03,388.5625,6736.685083333334,0.0,97.140625,32.8095048750547,36.67249999999999
177,2015-12-04,394.9166666666667,6635.7858750000005,0.0,98.72916666666667,33.85307605165739,39.41750000000001
177,2015-12-05,209.79166666666666,3630.378666666667,0.0,52.44791666666667,32.87163792341466,42.630588235294105
177,2015-12-06,379.5,6552.398708333333,0.0,94.875,32.9455302720596,39.0591304347826
177,2015-12-07,398.1041666666667,6809.691750000001,0.0,99.52604166666667,33.25479749342382,36.8975
177,2015-12-08,388.5833333333333,6700.126666666667,0.0,97.14583333333333,32.99029462792908,34.79750000000001
177,2015-12-09,391.1875,6754.726166666667,0.0,97.796875,32.942932710052865,39.32750000000001
177,2015-12-10,372.1666666666667,6483.140791666666,0.0,93.04166666666667,32.654050306553984,46.26500000000001
177,2015-12-11,320.875,5648.040458333333,0.0,80.21875,32.31641082953468,52.37749999999999
177,2015-12-12,281.4583333333333,4871.249583333333,0.0,70.36458333333333,32.86690185044637,45.642500000000005
177,2015-12-13,342.5208333333333,6083.258541666666,0.0,85.63020833333333,32.028437724057405,37.580000000000005
177,2015-12-14,381.1875,6591.776999999999,0.0,95.296875,32.89434036527632,38.569999999999986
177,2015-12-15,398.6041666666667,6760.287499999999,0.0,99.65104166666666,33.53989557478961,43.692499999999995
177,2015-12-16,398.8333333333333,6746.041041666666,0.0,99.70833333333333,33.63004954212291,35.18000000000001
177,2015-12-17,398.6041666666667,6803.517583333333,0.0,99.65104166666666,33.326780452659065,39.26
177,2015-12-18,398.8125,6809.268458333333,0.0,99.703125,33.316037565293286,37.617499999999986
177,2015-12-19,234.22916666666666,4096.695458333334,0.0,58.557291666666664,32.52312967708224,31.077499999999997
177,2015-12-20,0.0,148.72645833333334,0.0,0.0,0.0,25.992500000000003
177,2015-12-21,113.25,2135.068875,0.0,28.3125,30.172504388178112,36.3275
177,2015-12-22,312.5208333333333,5368.579291666667,0.0,78.13020833333333,33.11346591025612,42.612500000000004
177,2015-12-23,359.5,6135.952416666667,0.0,89.875,33.32743956388514,44.0225
177,2015-12-24,128.95833333333334,2557.8115416666665,0.0,32.239583333333336,28.679125657284573,56.857142857142854
177,2015-12-25,0.0,0.0,0.0,0.0,0.0,41.0075
177,2015-12-26,82.6875,1434.9852083333333,0.0,20.671875,32.77762444996167,32.044999999999995
177,2015-12-27,264.8333333333333,4278.827833333334,0.0,66.20833333333334,35.20731229338108,32.397499999999994
177,2015-12-28,305.7083333333333,5020.358625,0.0,76.42708333333333,34.638380097353654,19.002500000000005
177,2015-12-29,344.3541666666667,5705.569416666666,0.0,86.08854166666666,34.3313899398073,17.779999999999998
177,2015-12-30,264.9583333333333,4480.386833333333,0.0,66.23958333333333,33.63931230739588,21.282500000000002
177,2015-12-31,319.2916666666667,5238.283541666667,0.0,79.82291666666667,34.67237724168102,31.992500000000007
177,2016-01-01,290.6875,4802.602833333333,0.0,72.671875,34.42981760550191,31.729999999999993
177,2016-01-02,165.22916666666666,2729.5120833333335,0.0,41.30729166666667,34.43394085440687,30.417500000000004
177,2016-01-03,113.3125,1965.2060000000001,0.0,28.328125,32.79856009157988,27.814999999999994
177,2016-01-04,275.5833333333333,4275.590291666666,0.0,68.89583333333333,36.664173930941395,3.559999999999999
177,2016-01-05,380.625,5941.035708333333,0.0,95.15625,36.443508864338945,4.61
177,2016-01-06,362.375,5894.503708333334,0.0,90.59375,34.970031298012366,26.322500000000005
177,2016-01-07,384.3333333333333,6151.469833333334,0.0,96.08333333333333,35.53973554847871,21.514999999999997
177,2016-01-08,387.1875,6183.246,0.0,96.796875,35.61966582762516,19.220000000000002
177,2016-01-09,381.0416666666667,6137.336208333333,0.0,95.26041666666667,35.31649465359006,37.6775
177,2016-01-10,383.625,6184.875541666667,0.0,95.90625,35.28263196727085,38.65999999999999
177,2016-01-11,393.1041666666667,6258.430083333333,0.0,98.27604166666667,35.7295280916718,20.7875
177,2016-01-12,358.8958333333333,5910.716125,0.0,89.72395833333333,34.53928574423703,19.692500000000003
177,2016-01-13,340.6666666666667,5635.80775,0.0,85.16666666666667,34.384167124145705,13.287499999999996
177,2016-01-14,328.625,5464.262625,0.0,82.15625,34.21007865021251,16.745
177,2016-01-15,304.7916666666667,5070.939625,0.0,76.19791666666667,34.19004613414663,17.135
177,2016-01-16,342.8125,5755.608916666667,0.0,85.703125,33.88054676867595,24.905
177,2016-01-17,281.2291666666667,4877.943583333333,0.0,70.30729166666667,32.79507472208989,19.250000000000004
177,2016-01-18,315.1666666666667,5171.099166666667,0.0,78.79166666666667,34.66909060866438,14.464999999999998
177,2016-01-19,336.0416666666667,5530.821916666667,0.0,84.01041666666667,34.561174499737426,7.2275
177,2016-01-20,344.1666666666667,5592.2591250000005,0.0,86.04166666666667,35.00794005539258,15.245
177,2016-01-21,373.7916666666667,5962.479833333334,0.0,93.44791666666666,35.660524759100745,8.847500000000002
177,2016-01-22,298.875,4742.493125,0.0,74.71875,35.8482464853336,13.205000000000004
177,2016-01-23,391.9791666666667,6178.7905,0.0,97.99479166666667,36.08648261698178,4.3325
177,2016-01-24,388.3958333333333,6108.786541666667,0.0,97.09895833333333,36.16634744410312,6.8675
177,2016-01-25,333.7708333333333,5462.430291666667,0.0,83.44270833333334,34.75741850364472,21.1775
177,2016-01-26,300.3541666666667,5207.428166666667,0.0,75.08854166666666,32.809182640136065,33.7925
177,2016-01-27,372.2083333333333,6446.9778750000005,0.0,93.05208333333333,32.840892438217715,24.957500000000007
177,2016-01-28,383.2083333333333,6702.061708333334,0.0,95.80208333333333,32.52456976635607,29.037499999999998
177,2016-01-29,372.0,6603.345958333334,0.0,93.0,32.04526937331764,28.024999999999995
177,2016-01-30,373.4375,6615.05525,0.0,93.359375,32.11215778079354,22.4375
177,2016-01-31,350.3958333333333,6278.4435416666665,0.0,87.59895833333333,31.746216803313132,35.30750000000001
177,2016-02-01,334.7083333333333,5993.299291666666,0.0,83.67708333333333,31.767687158419598,42.38
177,2016-02-02,389.1666666666667,6769.136458333333,0.0,97.29166666666667,32.702985614907696,28.429999999999996
177,2016-02-03,378.3541666666667,6695.910291666667,0.0,94.58854166666667,32.142076645412374,35.2475
177,2016-02-04,356.9166666666667,6334.0844166666675,0.0,89.22916666666667,32.0529509660475,38.75
177,2016-02-05,383.2708333333333,6712.942458333334,0.0,95.81770833333333,32.47714799399204,25.1975
177,2016-02-06,264.8958333333333,4901.270833333333,0.0,66.22395833333333,30.743369420912657,31.11500000000001
177,2016-02-07,330.8125,5990.1911666666665,0.0,82.703125,31.41421898694552,27.327499999999997
177,2016-02-08,255.29166666666666,4598.847208333334,0.0,63.822916666666664,31.57713295172743,19.384999999999994
177,2016-02-09,342.875,6097.6622916666665,0.0,85.71875,31.98582011227732,20.1125
177,2016-02-10,170.0625,3273.0064583333333,0.0,42.515625,29.556073286595385,20.974999999999998
177,2016-02-11,310.6875,5655.98125,0.0,77.671875,31.24646253910407,4.722500000000001
177,2016-02-12,316.8333333333333,5679.929499999999,0.0,79.20833333333334,31.73021093151088,6.747499999999999
177,2016-02-13,303.3958333333333,5574.859375,0.0,75.84895833333334,30.957133011887763,-9.175
177,2016-02-14,302.8958333333333,5651.4151249999995,0.0,75.72395833333333,30.48745185353514,-13.0525
177,2016-02-15,303.4583333333333,5627.113666666667,0.0,75.86458333333333,30.675978041870806,1.4600000000000002
177,2016-02-16,303.5208333333333,5579.83525,0.0,75.88020833333333,30.942269731191637,24.867499999999993
177,2016-02-17,306.2708333333333,5643.625708333333,0.0,76.56770833333333,30.86970469542838,23.915000000000003
177,2016-02-18,230.625,4320.368875,0.0,57.65625,30.364811731498275,6.949999999999999
177,2016-02-19,120.3125,2499.5379166666667,0.0,30.078125,27.3801649338186,12.034999999999998
177,2016-02-20,197.9375,3976.03275,0.0,49.484375,28.318038355359793,38.51749999999999
177,2016-02-21,188.10416666666666,3761.7629583333332,0.0,47.02604166666667,28.444088934911438,32.502500000000005
177,2016-02-22,273.1666666666667,5089.3547499999995,0.0,68.29166666666666,30.53163184499087,13.085
177,2016-02-23,268.2916666666667,5048.795833333334,0.0,67.07291666666667,30.227651918100378,13.9325
177,2016-02-24,241.60416666666666,4637.655041666667,0.0,60.401041666666664,29.634050449520306,27.950000000000003
177,2016-02-25,249.875,4774.0169166666665,0.0,62.46874999999999,29.773088710776985,32.15
177,2016-02-26,272.4583333333333,5093.522458333334,0.0,68.11458333333333,30.42754463384795,14.795000000000002
177,2016-02-27,309.0833333333333,5672.094666666667,0.0,77.27083333333333,30.996820947119435,24.837499999999995
177,2016-02-28,381.5416666666667,6773.791833333333,0.0,95.38541666666667,32.040196007729236,25.13
177,2016-02-29,366.7291666666667,6520.3516666666665,0.0,91.68229166666667,31.993331797117623,29.99
177,2016-03-01,242.95833333333334,4426.748208333333,0.0,60.739583333333336,31.219936645808083,12.6725
177,2016-03-02,326.375,5870.788916666667,0.0,81.59375,31.623173955311824,16.355
177,2016-03-03,154.79166666666666,2917.625541666667,0.0,38.697916666666664,30.178876097967013,6.8675
177,2016-03-04,356.5416666666667,6288.806083333333,0.0,89.13541666666667,32.249807361641984,12.335
177,2016-03-05,315.9583333333333,5738.081291666666,0.0,78.98958333333333,31.321904101543545,18.500000000000004
177,2016-03-06,292.4791666666667,5469.644583333334,0.0,73.11979166666667,30.417314465461025,25.819999999999997
177,2016-03-07,313.4375,5720.706875,0.0,78.359375,31.16637538200499,36.35
177,2016-03-08,313.0416666666667,5722.074791666667,0.0,78.26041666666667,31.119574840502256,37.752500000000005
177,2016-03-09,283.375,5174.20125,0.0,70.84375,31.15324241269768,50.660000000000004
177,2016-03-10,313.4166666666667,5683.67925,0.0,78.35416666666667,31.367330804640716,42.12499999999999
177,2016-03-11,339.2708333333333,6061.837166666667,0.0,84.81770833333333,31.836645182255847,35.044999999999995
177,2016-03-12,336.5625,6109.774041666667,0.0,84.140625,31.334705251681534,40.98500000000001
177,2016-03-13,369.2708333333333,6527.309416666667,0.0,92.31770833333334,32.180726486082044,40.8725
177,2016-03-14,322.3125,5736.326666666667,0.0,80.578125,31.96158524502905,35.434999999999995
177,2016-03-15,50.583333333333336,969.13825,0.0,12.645833333333334,29.68976419113693,41.06
177,2016-03-16,254.20833333333334,4374.9018750000005,0.0,63.55208333333333,33.052666720921856,41.45750000000001
177,2016-03-17,376.9791666666667,6511.471125,0.0,94.24479166666667,32.932391445139395,42.154999999999994
177,2016-03-18,183.08333333333334,3451.3825416666664,0.0,45.770833333333336,30.174546437697074,33.95000000000001
177,2016-03-19,387.5,6669.052375,0.0,96.875,33.0516097748695,23.952499999999997
177,2016-03-20,288.8125,5032.697,0.0,72.203125,32.64376478125611,25.759999999999994
177,2016-03-21,273.0416666666667,4956.792583333333,0.0,68.26041666666667,31.333810882286883,28.94000000000001
177,2016-03-22,246.58333333333334,4502.812666666667,0.0,61.645833333333336,31.15048966677963,32.945
177,2016-03-23,311.375,5549.561166666666,0.0,77.84375,31.916123428017602,33.995
177,2016-03-24,268.5208333333333,4127.072,0.0,67.13020833333333,37.010161367294884,26.09
177,2016-03-25,270.3541666666667,4164.051083333333,0.0,67.58854166666667,36.93193448588751,31.78999999999999
177,2016-03-26,388.6041666666667,5437.779458333333,0.0,97.15104166666667,40.65096886808532,31.0025
177,2016-03-27,388.5625,5416.748125,0.0,97.140625,40.80442674881312,39.5825
177,2016-03-28,388.4791666666667,5499.72425,0.0,97.11979166666667,40.18017799811609,41.6825
177,2016-03-29,115.83333333333333,1692.7011249999998,0.0,28.958333333333336,38.92586832841569,35.285000000000004
177,2016-03-30,293.125,4306.505041666666,0.0,73.28125,38.71800200396452,40.91749999999999
177,2016-03-31,287.63191666666665,4089.4478333333336,0.0,71.90797916666666,40.00897641899794,52.775
177,2016-04-01,6.5473333333333334,111.99566666666668,0.0,1.6368333333333331,33.25433523717683,53.16500000000001
177,2016-04-02,251.04116666666667,3450.0045416666667,0.0,62.76029166666667,41.39141902981473,38.0375
177,2016-04-03,252.08383333333333,3336.0863750000003,0.0,63.02095833333333,42.98260628651872,22.1525
177,2016-04-04,385.2749166666667,5088.963083333333,0.0,96.31872916666666,43.06520041675593,22.212500000000002
177,2016-04-05,388.24575,5168.9182083333335,0.0,97.0614375,42.72598544294047,25.084999999999997
177,2016-04-06,388.65975000000003,5182.678416666667,0.0,97.16493750000001,42.657985572485764,29.832499999999996
177,2016-04-07,199.27391666666665,2718.4720833333336,0.0,49.81847916666666,41.697557594520894,41.2475
177,2016-04-08,117.56833333333333,1640.0011666666667,0.0,29.39208333333333,40.77849961556599,31.340000000000003
177,2016-04-09,363.8331666666666,4931.4015,0.0,90.95829166666665,41.96787322472571,26.112500000000008
177,2016-04-10,294.06266666666664,4007.7374999999997,0.0,73.51566666666668,41.737425889018155,28.805000000000003
177,2016-04-11,385.5605,5272.99825,0.0,96.390125,41.592971212661915,40.33249999999999
177,2016-04-12,388.18249999999995,5314.259625,0.0,97.04562499999999,41.550688336320526,40.550000000000004
177,2016-04-13,387.98125,5312.3258749999995,0.0,96.9953125,41.54426383120431,35.62999999999999
177,2016-04-14,388.50066666666663,5294.614958333334,0.0,97.12516666666666,41.7390369198419,38.06
177,2016-04-15,388.44891666666666,5242.909166666667,0.0,97.11222916666667,42.145054410260876,44.285
177,2016-04-16,388.2610833333333,5253.851708333334,0.0,97.06527083333333,42.036939467820005,47.24750000000001
177,2016-04-17,326.853,4580.6080833333335,0.0,81.71324999999999,40.58956324521469,52.81249999999999
177,2016-04-18,239.31500000000003,3508.5862916666665,0.0,59.82875000000001,38.799202257043916,47.495
177,2016-04-19,54.3835,847.8635416666666,0.0,13.595875,36.48599811536104,48.1475
177,2016-04-20,345.1188333333334,4634.315916666666,0.0,86.27970833333333,42.36118121664762,45.942499999999995
177,2016-04-21,387.02675,5140.883125,0.0,96.7566875,42.824104524194304,55.287499999999994
177,2016-04-22,165.22816666666668,2255.0407083333334,0.0,41.30704166666666,41.67875482612469,56.285
177,2016-04-23,203.10341666666667,2997.536666666667,0.0,50.77585416666667,38.5423120252815,44.360000000000014
177,2016-04-24,177.27633333333333,2559.0473333333334,0.0,44.31908333333333,39.405557801761816,41.7875
177,2016-04-25,383.1646666666666,5126.0268750000005,0.0,95.79116666666665,42.51964335547023,41.765
177,2016-04-26,267.4459166666667,3678.2365416666667,2725.1177916666666,66.86147916666667,41.360078543223715,38.795
177,2016-04-27,370.36899999999997,5166.4551249999995,3307.81025,92.59224999999999,40.77810176147293,38.315000000000005
177,2016-04-28,360.84891666666664,5073.720083333334,3203.3375416666663,90.21222916666667,40.45609310838618,38.03
177,2016-04-29,341.7416666666666,4800.042916666666,4683.6123333333335,85.43541666666667,40.49839861096148,42.25999999999999
177,2016-04-30,336.39033333333333,4756.85525,2873.733791666667,84.09758333333333,40.22616299100359,46.279999999999994
177,2016-05-01,334.00983333333335,4852.6741250000005,1065.3268333333333,83.50245833333332,39.15283037084446,45.87499999999999
177,2016-05-02,346.1845416666667,4953.986291666667,2828.119083333333,86.54613541666667,39.75007099151098,46.0625
177,2016-05-03,104.04816666666666,1490.0059166666667,6898.138083333334,26.01204166666667,39.72203385918695,45.65
177,2016-05-04,109.02958333333333,1593.016125,7482.302124999999,27.25739583333333,38.93222444276541,48.71
177,2016-05-05,298.51125,4234.123333333334,1939.3656666666666,74.6278125,40.10349628651976,53.4725
177,2016-05-06,173.51008333333334,2619.21025,3210.6949999999997,43.377520833333335,37.68247282532757,55.827500000000015
177,2016-05-07,0.0,0.0,1366.9732916666665,0.0,0.0,61.092499999999994
177,2016-05-08,33.342333333333336,533.5370416666666,3858.1311666666666,8.335583333333334,35.54810468616063,46.1825
177,2016-05-09,16.439249999999998,243.91033333333334,2514.7009583333333,4.1098125,38.338651943132106,44.54000000000001
177,2016-05-10,16.4105,269.832,2345.4847083333334,4.102625,34.59500510193997,50.57749999999999
177,2016-05-11,0.0,0.0,2235.1264166666665,0.0,0.0,54.45500000000001
177,2016-05-12,0.0,0.0,3426.9974583333333,0.0,0.0,62.54750000000001
177,2016-05-13,28.769166666666667,407.3420416666667,4676.255,7.192291666666667,40.17474087689138,65.22500000000001
177,2016-05-14,0.0,0.0,2814.876,0.0,0.0,56.83250000000001
177,2016-05-15,0.0,0.0,3251.8954166666667,0.0,0.0,45.32750000000001
177,2016-05-16,0.0,0.0,3382.854125,0.0,0.0,44.01500000000001
177,2016-05-17,16.431583333333332,230.97820833333333,3122.4081666666666,4.107895833333333,40.46629501063442,47.48750000000001
177,2016-05-18,0.0,0.0,2992.920791666667,0.0,0.0,52.137499999999996
177,2016-05-19,245.92941666666664,3212.022166666667,2460.2575833333335,61.48235416666667,43.55289054321767,54.785000000000004
177,2016-05-20,393.31916666666666,5107.2067916666665,2391.099541666667,98.32979166666667,43.80732203833021,59.705000000000005
177,2016-05-21,165.77824999999999,2195.9621666666667,5542.936541666667,41.444562499999996,42.942540619817905,63.26750000000001
177,2016-05-22,49.520916666666665,742.2674166666667,6387.5465,12.380229166666666,37.950134230224826,62.817499999999995
177,2016-05-23,210.12608333333333,2810.7845416666664,1818.707125,52.53152083333333,42.524326795928616,64.49000000000001
177,2016-05-24,392.01775,5255.554958333333,2104.1675416666667,98.0044375,42.42991753035532,66.5825
177,2016-05-25,243.271,3426.4113333333335,2133.596541666667,60.817750000000004,40.38646863180661,69.515
177,2016-05-26,383.3793333333333,5303.245583333333,809.2952916666667,95.84483333333333,41.121788663997435,66.7025
177,2016-05-27,390.44225,5397.098625,437.0194583333334,97.6105625,41.151103949238404,74.0225
177,2016-05-28,343.6679166666667,5004.94325,13.243125,85.91697916666668,39.05933730561725,76.71499999999999
177,2016-05-29,12.663416666666668,284.04325,7396.958374999999,3.165854166666667,25.360129184160822,72.14750000000001
177,2016-05-30,0.0,13.329458333333333,8956.690875,0.0,0.0,75.4175
177,2016-05-31,0.0,11.34825,8958.162333333334,0.0,0.0,66.74000000000002
177,2016-06-01,17.608416666666667,280.1118333333333,7433.744416666667,4.402104166666667,35.75805501691487,64.6175
177,2016-06-02,0.0,0.0,1499.4034166666668,0.0,0.0,66.46249999999999
177,2016-06-03,67.42641666666667,968.8255416666666,2733.946416666667,16.856604166666667,39.58854478716706,69.4175
177,2016-06-04,385.33625,5378.5785000000005,1505.289125,96.3340625,40.75279435666257,66.77749999999999
177,2016-06-05,113.6315,1644.5739583333334,952.0254583333334,28.407875,39.30342237826285,62.915
177,2016-06-06,184.74366666666666,2637.719375,1517.0607499999999,46.185916666666664,39.84061258306609,66.7025
177,2016-06-07,351.17741666666666,4967.385458333333,648.9076666666666,87.79435416666666,40.214600253895576,61.79
177,2016-06-08,228.9995,3354.9253750000003,0.0,57.249875,38.8272567513269,53.51
177,2016-06-09,221.67016666666666,3148.7057916666668,0.0,55.41754166666667,40.04609771394744,54.035000000000004
177,2016-06-10,232.63924999999998,3293.199375,0.0,58.159812499999994,40.183707383846645,57.53
177,2016-06-11,388.86100000000005,5483.351875,0.0,97.21525000000001,40.3397600365257,53.6825
177,2016-06-12,344.60324999999995,4893.8655,0.0,86.1508125,40.054598021747836,55.3775
177,2016-06-13,113.63916666666667,1636.662916666667,0.0,28.409791666666667,39.49606563083605,58.0925
177,2016-06-14,147.63891666666666,2167.0416666666665,1462.6171666666667,36.909729166666665,38.754186589500534,61.79750000000001
177,2016-06-15,248.8025,3658.590125,1149.1992083333332,62.200624999999995,38.68352304609871,65.9525
177,2016-06-16,316.00275,4680.341625,1349.315875,79.0006875,38.40593529857983,66.13249999999998
177,2016-06-17,191.86216666666667,2865.4227499999997,931.4252916666666,47.96554166666667,38.08778156924858,66.62749999999998
177,2016-06-18,174.34383333333335,2621.9910416666667,810.7666666666668,43.58595833333334,37.82338775576904,69.77750000000002
177,2016-06-19,290.1603333333333,4334.424333333333,977.0401666666667,72.54008333333334,38.0795365007974,75.01249999999999
177,2016-06-20,189.01975000000002,2826.687125,3925.8175833333335,47.2549375,38.03772037852734,78.25250000000001
177,2016-06-21,151.44925,2306.050041666667,4451.123791666667,37.8623125,37.35798449805973,67.03250000000001
177,2016-06-22,153.16275,2263.5087083333333,915.239375,38.2906875,38.49071899049648,62.19499999999999
177,2016-06-23,327.84583333333336,4827.234958333333,2015.8807916666667,81.96145833333334,38.6328073533078,63.455000000000005
177,2016-06-24,331.34566666666666,4878.044458333333,2021.766625,82.83641666666666,38.638528546735124,64.86500000000001
177,2016-06-25,329.10316666666665,4905.026375,1805.4640416666668,82.27579166666666,38.16592144329816,69.8525
177,2016-06-26,211.1783333333333,3178.836125,798.9951666666666,52.794583333333335,37.78907453990815,73.28750000000001
177,2016-06-27,250.86291666666668,3786.5752916666665,3456.4263749999996,62.71572916666667,37.68555438769923,76.04749999999999
177,2016-06-28,324.65841666666665,4784.32975,2188.0400833333333,81.16460416666666,38.600292830405806,72.5
177,2016-06-29,349.3086666666666,5064.118083333334,790.1664999999999,87.32716666666666,39.23652844434342,65.05999999999999
177,2016-06-30,350.37625,5075.428416666667,1614.1762083333333,87.5940625,39.2687422314645,68.825
177,2016-07-01,288.93941666666666,4269.7456250000005,1870.2076666666665,72.23485416666668,38.493715070880576,65.09750000000001
177,2016-07-02,184.76858333333334,2765.3194166666667,1412.5880833333333,46.19214583333333,38.00737394722706,62.345
177,2016-07-03,325.74516666666665,4786.402791666666,1620.061875,81.43629166666668,38.71272791642782,67.7525
177,2016-07-04,312.75399999999996,4611.295916666667,1801.0497083333332,78.18849999999999,38.58023938353844,70.87249999999999
177,2016-07-05,323.3550833333333,4808.430083333334,1670.0910000000001,80.83877083333333,38.25264103149213,72.86749999999999
177,2016-07-06,110.44216666666667,1716.7933333333333,3582.9707916666666,27.610541666666666,36.59333047593899,74.72000000000001
177,2016-07-07,310.70508333333333,4652.678083333333,1799.578375,77.67627083333333,37.986597196402016,75.50000000000001
177,2016-07-08,256.74708333333336,4093.931666666667,3209.2235416666667,64.18677083333334,35.673848790696574,69.06499999999998
177,2016-07-09,333.377375,5411.314625,1277.2150416666666,83.34434375,35.044379530818105,66.81500000000001
177,2016-07-10,274.06991666666664,4401.7335,615.0644583333334,68.51747916666666,35.41788803522268,61.805
177,2016-07-11,321.39433333333335,5204.773666666667,444.3766666666667,80.34858333333334,35.12541018167446,66.10249999999999
177,2016-07-12,328.08733333333333,5364.323875,575.335375,82.02183333333333,34.79040710315881,71.645
177,2016-07-13,144.24258333333333,2355.395625,4867.542958333333,36.06064583333333,34.834907824077796,78.8375
177,2016-07-14,156.54758333333334,2605.2548333333334,4821.928124999999,39.13689583333333,34.180719104104696,77.135
177,2016-07-15,315.86858333333333,5223.001875,75.04375,78.96714583333333,34.4010175475531,74.15750000000001
177,2016-07-16,321.5035833333333,5244.860041666667,77.98675,80.37589583333333,34.86879602758599,66.5975
177,2016-07-17,299.0038333333333,4930.465333333334,497.3487083333334,74.75095833333333,34.49640869484755,69.03500000000001
177,2016-07-18,328.48791666666665,5355.346625,4.414375,82.12197916666668,34.89127589331759,75.9125
177,2016-07-19,324.8999166666667,5255.8647083333335,0.0,81.22497916666667,35.16336756237165,65.6375
177,2016-07-20,270.40141666666665,4418.120916666667,0.0,67.60035416666666,34.81419863370396,66.05749999999999
177,2016-07-21,203.6765,3538.7664583333335,52.97208333333333,50.919125,32.73965201739612,74.3825
177,2016-07-22,243.28058333333334,4262.2953333333335,17.6575,60.82014583333334,32.46750737109358,79.67
177,2016-07-23,243.33425,4309.512166666666,8.82875,60.833562500000006,32.11886338604528,70.955
177,2016-07-24,293.1465,4922.697,7.357291666666666,73.286625,33.874012710918414,68.8775
177,2016-07-25,319.27833333333336,5240.122249999999,5.885833333333333,79.81958333333333,34.658763659781236,70.505
177,2016-07-26,324.76383333333337,5258.935,7.357291666666666,81.19095833333334,35.128118879794314,73.5425
177,2016-07-27,323.817,5246.9262499999995,7.357291666666666,80.95425,35.10586860259375,74.78750000000001
177,2016-07-28,332.9633333333333,5466.93175,5.885833333333333,83.24083333333333,34.644779089802576,72.70249999999999
177,2016-07-29,248.81975,4148.481708333334,7.357291666666666,62.2049375,34.1177755484258,69.695
177,2016-07-30,330.79366666666664,5388.564333333333,8.82875,82.69841666666666,34.91959127064127,66.7475
177,2016-07-31,332.25033333333334,5526.070958333334,8.82875,83.06258333333332,34.20062211219093,69.29
177,2016-08-01,291.37166666666667,4841.695708333334,7.357291666666666,72.84291666666667,34.232204246875845,71.1275
177,2016-08-02,331.18850000000003,5420.573583333334,8.82875,82.79712500000001,34.75481985816292,70.85750000000002
177,2016-08-03,329.6551666666667,5403.104333333334,7.357291666666666,82.41379166666667,34.70576093611535,72.155
177,2016-08-04,329.63025,5488.799625,8.82875,82.4075625,34.161326097780446,76.9925
177,2016-08-05,323.8419166666667,5298.042,8.82875,80.96047916666666,34.76984080733138,79.50500000000001
177,2016-08-06,330.8799166666667,5441.3507500000005,7.357291666666666,82.71997916666666,34.58985361870957,73.5875
177,2016-08-07,330.7055,5377.259916666667,5.885833333333333,82.67637500000001,34.983674739918264,70.145
177,2016-08-08,331.4261666666667,5404.286375000001,8.82875,82.85654166666667,34.88457828789446,68.80249999999998
177,2016-08-09,329.40408333333335,5397.940125,5.885833333333333,82.35102083333334,34.71250484389378,70.9475
177,2016-08-10,220.96866666666665,3612.436125,5829.868625,55.24216666666666,34.79489709239418,78.96499999999999
177,2016-08-11,256.57075000000003,4498.845916666666,4983.78725,64.14268750000001,32.440763178319564,80.83999999999999
177,2016-08-12,128.90541666666667,2465.5345833333336,6798.079833333333,32.22635416666667,29.74028364594584,72.20750000000001
177,2016-08-13,233.22383333333335,4162.659166666667,8173.8817500000005,58.30595833333334,31.87037064915702,67.35499999999998
177,2016-08-14,168.7165,2949.224791666667,8079.7091666666665,42.179125,32.5412865626624,74.99
177,2016-08-15,273.31283333333334,4699.549625000001,4988.2015,68.32820833333332,33.08177643251884,69.83
177,2016-08-16,273.2975,4719.182374999999,5219.218541666666,68.324375,32.942301348687906,66.9875
177,2016-08-17,273.29558333333335,4689.738875,4330.46525,68.32389583333334,33.148889905470014,70.58749999999999
177,2016-08-18,273.286,4706.252333333333,4720.398458333333,68.32149999999999,33.03141763825243,72.24499999999999
177,2016-08-19,273.23041666666666,4650.468541666666,5650.352166666667,68.30760416666666,33.42084077937966,69.86000000000001
177,2016-08-20,269.09041666666667,4588.212583333333,5247.176041666667,67.27260416666667,33.361052021995036,73.415
177,2016-08-21,313.71808333333337,5183.9145,4492.324333333333,78.42952083333333,34.424430238856075,72.3275
177,2016-08-22,246.77083333333334,4321.503166666666,6043.228166666667,61.692708333333336,32.48209483616279,62.38999999999999
177,2016-08-23,233.47108333333333,4120.064541666667,4726.284291666667,58.36777083333333,32.23399372178793,66.78500000000001
177,2016-08-24,311.66341666666665,5132.827416666666,1901.108125,77.91585416666666,34.53935341852713,72.86749999999999
177,2016-08-25,322.10158333333334,5183.288333333333,1539.1324166666666,80.52539583333333,35.34862533908386,75.7925
177,2016-08-26,323.94541666666663,5310.928958333333,3349.010791666667,80.98635416666666,34.69655734924068,74.6375
177,2016-08-27,363.1719166666667,5851.521708333334,3275.4385,90.79297916666667,35.30437076501869,69.37249999999999
177,2016-08-28,278.33258333333333,4539.855958333334,2907.5770833333336,69.58314583333333,34.874421701014015,73.10000000000001
177,2016-08-29,339.7215,5551.354666666666,2832.5334166666667,84.930375,34.81040662207134,67.8575
177,2016-08-30,352.20091666666667,5739.9141666666665,1621.5333333333335,88.05022916666667,34.903591867977504,67.21999999999998
177,2016-08-31,306.4941666666667,5009.465958333333,69.15808333333334,76.62354166666667,34.802931075357,68.96749999999999
177,2016-09-01,276.66125,4561.782833333334,253.08870833333333,69.1653125,34.49838512515775,64.8875
177,2016-09-02,231.54675,3901.132708333333,347.26125,57.8866875,33.76237607699088,62.172499999999985
177,2016-09-03,204.7115,3481.9649166666663,10.300208333333334,51.17787499999999,33.442819701969526,58.43
177,2016-09-04,269.0195,4495.716625,7.357291666666666,67.254875,34.03845742093824,62.20250000000001
177,2016-09-05,318.8643333333333,5229.60925,7.357291666666666,79.71608333333333,34.68340614762204,65.12
177,2016-09-06,282.7830833333333,4737.562375,170.68779166666664,70.69577083333333,33.95341974843714,66.425
177,2016-09-07,148.88858333333334,2638.6850416666666,2767.7897916666666,37.22214583333333,32.09658895071595,72.0425
177,2016-09-08,62.56383333333333,1072.5257083333333,4196.563625,15.640958333333332,33.181856233930475,74.9975
177,2016-09-09,357.06541666666664,5882.7765,982.9258333333333,89.26635416666666,34.52633483195486,73.55
177,2016-09-10,358.70416666666665,5834.005916666666,668.0365,89.67604166666666,34.97474800679291,72.77
177,2016-09-11,358.2633333333333,5897.174541666667,1212.4714583333332,89.56583333333333,34.55758765001979,63.44750000000001
177,2016-09-12,338.68458333333336,5594.8512083333335,385.518875,84.67114583333334,34.434352820528666,58.775000000000006
177,2016-09-13,246.67308333333335,4144.748208333333,391.4046666666666,61.66827083333334,33.853895383559205,65.2925
177,2016-09-14,277.28991666666667,4795.7660000000005,921.1252083333334,69.32247916666667,32.88979228703448,63.23749999999999
177,2016-09-15,278.9785,4922.227041666666,5.885833333333333,69.744625,32.23993300999788,51.934999999999995
177,2016-09-16,152.34241666666665,2707.0936666666666,5.885833333333333,38.08560416666666,32.011247245559744,55.32500000000001
177,2016-09-17,240.65283333333332,4347.759083333333,5.885833333333333,60.16320833333333,31.48549649079439,65.77999999999999
177,2016-09-18,244.06449999999998,4389.070958333333,5.885833333333333,61.016125,31.631300655948426,71.1725
177,2016-09-19,160.32533333333333,2939.802208333333,7.357291666666666,40.08133333333333,31.021948864199615,67.67
177,2016-09-20,262.91879166666666,4695.960708333333,7.357291666666666,65.72969791666668,31.84800341159631,67.7075
177,2016-09-21,254.48541666666665,4388.5405,1032.9550416666666,63.62135416666666,32.98586120994491,64.9175
177,2016-09-22,275.62624999999997,4795.783666666667,297.23216666666667,68.9065625,32.69234173997702,65.6675
177,2016-09-23,284.20908333333335,4929.119583333333,2089.45325,71.05227083333332,32.79847394710251,56.45750000000001
177,2016-09-24,284.2205833333333,4896.539833333333,413.47641666666664,71.05514583333333,33.01803872172001,52.6925
177,2016-09-25,277.84575,4870.29075,220.71691666666666,69.4614375,32.45143508629336,48.15500000000001
177,2016-09-26,284.23975,4817.304416666667,332.54675000000003,71.0599375,33.563385344497554,51.845
177,2016-09-27,284.1535,4823.399958333333,1431.716875,71.038375,33.510798187920685,58.75999999999999
177,2016-09-28,263.741,4527.2998333333335,2074.06975,65.93525,33.13778139059267,57.70250000000001
177,2016-09-29,305.16016666666667,5111.300291666666,1025.5977916666668,76.29004166666667,33.96107935363621,56.907500000000006
177,2016-09-30,324.37666666666667,5349.5295,851.9672083333334,81.09416666666667,34.4920540312107,57.23
177,2016-10-01,324.22525,5405.455875000001,334.01820833333335,81.05631249999999,34.11925542881863,58.3775
177,2016-10-02,289.2920833333333,4857.400333333333,2380.7994583333334,72.32302083333335,33.87799414847032,59.00749999999999
177,2016-10-03,324.4725,5363.739333333334,1299.2866666666666,81.11812499999999,34.41083958032263,58.56500000000002
177,2016-10-04,324.00675,5330.249125,1256.6148333333333,81.0016875,34.577340627582764,53.285
177,2016-10-05,360.69175,5861.697541666667,1234.543125,90.1729375,35.002401437450494,55.925000000000004
177,2016-10-06,374.2905,6076.699333333334,1236.0145,93.572625,35.03693387989466,56.29999999999999
177,2016-10-07,306.95991666666663,5154.54,2678.0315,76.73997916666666,33.87480407509151,58.1975
177,2016-10-08,255.07000000000002,4417.806625,5694.495416666668,63.7675,32.842614140752104,58.09249999999998
177,2016-10-09,323.14616666666666,5441.87525,2235.126291666667,80.78654166666666,33.778119250140634,49.5875
177,2016-10-10,333.5421666666667,5548.677583333333,4014.104333333333,83.38554166666667,34.1937154615214,42.4925
177,2016-10-11,325.6550833333333,5456.199875,3591.799375,81.41377083333333,33.95100451107364,46.804999999999986
177,2016-10-12,361.3740833333333,5850.564375000001,2039.4239583333335,90.34352083333333,35.1353495538245,55.5725
177,2016-10-13,105.27674999999999,1721.5226249999998,2457.314625,26.319187499999998,34.78602241721917,52.46
177,2016-10-14,382.4171666666667,6173.97075,1921.708375,95.60429166666667,35.233667350770794,41.2475
177,2016-10-15,257.7590833333333,4191.202541666667,2920.820125,64.43977083333333,34.983267239368246,47.029999999999994
177,2016-10-16,309.2656666666667,4953.245291666667,2457.3146666666667,77.31641666666667,35.51623424576291,63.785000000000004
177,2016-10-17,383.1589166666667,6070.565541666667,3063.5503750000003,95.78972916666667,35.90333755033472,56.20999999999999
177,2016-10-18,382.1354166666667,6121.831375000001,2417.585541666667,95.53385416666667,35.50757110607644,64.79750000000001
177,2016-10-19,381.14641666666665,6099.496916666667,1805.464,95.28660416666665,35.54535556664238,54.964999999999996
177,2016-10-20,353.05575,5732.673958333333,862.2673333333333,88.2639375,35.03249628091312,49.3325
177,2016-10-21,324.11791666666664,5295.12825,1119.7703333333334,81.02947916666666,34.818623124105734,50.06000000000001
