ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
177,2016-10-22,241.50766666666667,3934.389958333333,725.4227916666667,60.376916666666666,34.91713137498724,41.92249999999999
177,2016-10-23,314.23941666666667,5177.752458333333,904.93925,78.55985416666667,34.52267297165458,44.99
177,2016-10-24,219.7995,3912.8326666666667,4892.557583333333,54.949875000000006,31.95364915937286,42.88249999999999
177,2016-10-25,253.48108333333334,4543.133041666667,6787.779791666667,63.37027083333333,31.73767711555907,37.79750000000001
177,2016-10-26,253.48874999999998,4588.645333333333,5665.066666666667,63.372187499999995,31.4238386605168,33.5075
177,2016-10-27,241.88525,4434.343916666667,4960.244,60.471312499999996,31.02880507858669,33.4175
177,2016-10-28,237.82383333333334,4365.36925,4152.420291666666,59.455958333333335,30.98984670337134,38.76499999999999
177,2016-10-29,307.0710833333333,5267.842833333333,1469.974375,76.76777083333334,33.15821550284377,45.1175
177,2016-10-30,326.81275,5550.713208333334,4.414375,81.70318750000001,33.49154946056969,43.52
177,2016-10-31,370.97658333333334,6081.35225,254.56016666666667,92.74414583333333,34.70015184305614,37.25749999999999
177,2016-11-01,373.474,6097.439583333333,450.26245833333337,93.3685,34.84158513255735,39.48500000000001
177,2016-11-02,373.4165,6070.437416666667,323.718125,93.35412499999998,34.991177379323666,54.837499999999984
177,2016-11-03,363.5878333333333,5971.674708333333,1643.6050833333331,90.89695833333333,34.633647895427174,49.55750000000001
177,2016-11-04,371.82375,6052.437458333334,1160.970875,92.9559375,34.945547902157514,37.82749999999999
177,2016-11-05,309.96525,5075.560125,2705.9889166666667,77.49131249999999,34.73874055920084,46.30250000000001
177,2016-11-06,373.4203333333333,6108.8836249999995,1075.627,93.35508333333334,34.77131763898096,40.5275
177,2016-11-07,380.6940833333333,6221.613916666666,728.3657083333333,95.17352083333333,34.806319920088974,37.302499999999995
177,2016-11-08,358.06783333333334,5933.716291666667,829.8955416666666,89.51695833333333,34.3260292846314,45.401818181818186
177,2016-11-09,379.8181666666667,6169.0353749999995,1169.7995833333332,94.95454166666667,35.02220698573245,42.76249999999999
177,2016-11-10,382.41141666666664,6196.5625,597.407,95.60285416666666,35.10468277326699,42.410000000000004
177,2016-11-11,241.99641666666665,3997.148333333333,1843.7217083333335,60.49910416666666,34.438458838085545,42.9575
177,2016-11-12,189.91675,3365.436875,147.14458333333332,47.4791875,32.100134981237275,37.504999999999995
177,2016-11-13,17.483833333333333,968.485875,0.0,4.370958333333333,10.26900593097906,47.08250000000001
177,2016-11-14,143.74233333333333,2822.4337916666664,0.0,35.935583333333334,28.969831233074935,47.2175
177,2016-11-15,214.2565,3893.3247083333335,1483.6234166666666,53.564125,31.303897879996374,42.169999999999995
177,2016-11-16,308.31308333333334,5215.167375,2641.245375,77.07827083333333,33.62859641734467,44.525
177,2016-11-17,387.94675,6216.584,1356.6731666666667,96.9866875,35.49811970019762,39.54500000000001
177,2016-11-18,376.35474999999997,6050.795791666666,1446.4313750000001,94.08868749999999,35.38098695268726,40.6775
177,2016-11-19,371.8333333333333,6034.404916666666,1421.4166666666667,92.95833333333333,35.05087864758017,43.205000000000005
177,2016-11-20,355.695,5767.3519166666665,2560.315875,88.92375,35.08216169630594,33.1175
177,2016-11-21,358.41091666666665,5724.53,3207.7520833333333,89.60272916666666,35.61446554224636,27.349999999999994
177,2016-11-22,285.97625,4608.264833333334,3837.5307916666666,71.4940625,35.30023326024846,30.064999999999998
177,2016-11-23,325.00533333333334,5183.935625,3022.349791666667,81.25133333333333,35.662840066828785,25.677499999999995
177,2016-11-24,298.8811666666667,4774.960291666667,3115.0508750000004,74.72029166666667,35.60523227853137,30.32750000000001
177,2016-11-25,381.2211666666667,6067.7240833333335,943.1968333333333,95.30529166666668,35.73849173001518,34.07
177,2016-11-26,376.17462500000005,6041.286625,360.50425,94.04365625000001,35.419717543060074,35.0075
177,2016-11-27,322.7091666666667,5425.624708333334,200.11670833333335,80.67729166666668,33.83347371783319,33.69500000000001
177,2016-11-28,383.12825,6129.632333333334,821.0667916666666,95.7820625,35.554517414774786,31.992500000000003
177,2016-11-29,388.46233333333333,6180.732541666667,1986.4519166666666,97.11558333333333,35.75147807396608,33.995000000000005
177,2016-11-30,387.68416666666667,6175.959291666666,1004.9975833333333,96.92104166666667,35.7074369164184,39.365
177,2016-12-01,379.7338333333333,6128.03125,1640.662125,94.93345833333332,35.2487207362796,45.154999999999994
177,2016-12-02,382.4401666666667,6127.654208333333,1634.7765,95.61004166666666,35.50211996455423,39.3425
177,2016-12-03,382.1565,6101.869125,1489.1032500000001,95.53912499999998,35.62569948597512,35.35250000000001
177,2016-12-04,375.03991666666667,6073.164791666666,906.4107083333333,93.75997916666667,35.12751806492801,28.849999999999998
177,2016-12-05,385.55091666666664,6188.419000000001,1795.1639583333333,96.38772916666667,35.439457654244514,28.7525
177,2016-12-06,381.84408333333334,6106.435583333333,2154.1968333333334,95.46102083333334,35.56995562664146,32.4725
177,2016-12-07,374.88275,6006.245333333333,1361.0874166666667,93.7206875,35.50401165070624,33.815
177,2016-12-08,362.6505833333333,5893.741166666667,256.03154166666667,90.66264583333333,35.00115365083945,33.635
177,2016-12-09,368.33925,5951.095375,1280.157875,92.0848125,35.207576113666306,23.885000000000005
177,2016-12-10,360.17233333333337,5835.171333333333,2299.8699166666665,90.04308333333334,35.11088488080575,18.0275
177,2016-12-11,383.479,6200.088458333333,1400.8165,95.86974999999998,35.18266542473994,21.522499999999997
177,2016-12-12,385.7751666666666,6251.7487083333335,1901.1080833333333,96.44379166666666,35.100862848136394,29.375000000000004
177,2016-12-13,386.44216666666665,6227.776416666667,1461.1457083333335,96.61054166666666,35.29689749575369,29.165000000000003
177,2016-12-14,381.8210833333333,6133.587041666667,751.9089166666666,95.45527083333334,35.410365597490106,24.462499999999995
177,2016-12-15,372.84341666666666,6004.546458333333,728.3657499999999,93.21085416666666,35.320863113574276,9.995
177,2016-12-16,374.8808333333333,6014.3483750000005,103.00133333333333,93.72020833333333,35.45599634935975,-0.9549999999999996
177,2016-12-17,373.97425,5971.010208333333,432.60525,93.4935625,35.62697295533709,16.3475
177,2016-12-18,374.4936666666667,5946.83175,329.60383333333334,93.62341666666667,35.82150793525009,19.894999999999996
177,2016-12-19,359.46125,5725.754333333333,110.35845833333333,89.86531249999999,35.71119701229468,-0.2200000000000003
177,2016-12-20,256.2794166666667,4168.7702500000005,247.203,64.06985416666667,34.969611205420165,22.955
177,2016-12-21,339.88441666666665,5632.047208333333,2582.3875416666665,84.97110416666666,34.328118804559715,33.8225
177,2016-12-22,292.90116666666665,4949.39325,3403.454291666667,73.22529166666666,33.663105466962485,33.23000000000001
177,2016-12-23,332.64708333333334,5469.388041666666,3209.2234583333334,83.16177083333332,34.59632920440045,35.3075
177,2016-12-24,331.5085833333333,5454.400291666667,2763.3753333333334,82.87714583333333,34.572661044737885,36.2525
177,2016-12-25,285.24600000000004,4919.2512916666665,13.243083333333333,71.31150000000001,32.98417246438866,24.755000000000006
177,2016-12-26,240.99783333333335,4382.103875,2538.244166666667,60.24945833333334,31.283512388466857,20.757499999999997
177,2016-12-27,331.0140833333333,5472.722208333334,1792.2211666666665,82.75352083333333,34.40551835721995,39.004999999999995
177,2016-12-28,339.10816666666665,5512.978666666667,3101.8079583333333,84.77704166666666,34.98943864446096,25.37
177,2016-12-29,330.2915,5410.95225,4477.609875,82.572875,34.7223198867938,28.3475
177,2016-12-30,331.1578333333333,5438.192541666666,4654.183416666667,82.78945833333333,34.639011537593106,24.7625
177,2016-12-31,327.4605833333333,5408.988083333334,3824.287875,81.86514583333333,34.43721677382344,16.7975
177,2017-01-01,323.8419166666667,5347.562291666666,3799.2732916666664,80.96047916666666,34.44785995623109,29.630000000000006
177,2017-01-02,352.12808333333334,5677.287666666667,3013.521166666667,88.03202083333333,35.28131797492343,22.707499999999996
177,2017-01-03,340.308,5529.385791666667,2845.7763333333332,85.077,35.009048254824634,31.3325
177,2017-01-04,332.15066666666667,5422.740041666667,2064.438541666667,83.03766666666667,34.84186397229898,32.74249999999999
177,2017-01-05,316.54325,5132.82525,2082.0959166666667,79.13581249999999,35.080164095137796,22.370000000000005
177,2017-01-06,313.48041666666666,5143.214666666667,1160.9709166666667,78.37010416666666,34.6705556551834,16.602500000000003
177,2017-01-07,314.8623333333333,5161.832041666667,1518.5321666666666,78.71558333333333,34.69779511719282,9.042500000000002
177,2017-01-08,318.228,5195.397833333333,1596.518875,79.557,34.842123703904996,6.867499999999999
177,2017-01-09,332.10658333333333,5399.299,420.83354166666663,83.02664583333333,34.98848550884929,10.2725
177,2017-01-10,307.8569166666667,5106.13025,2151.253875,76.96422916666667,34.295888965468954,27.117499999999996
177,2017-01-11,311.25516666666664,5193.283208333333,1923.1798333333334,77.81379166666666,34.09255895925675,40.77500000000001
177,2017-01-12,314.8738333333333,5262.9203333333335,1384.6305416666667,78.71845833333333,34.03257523394858,42.53750000000001
177,2017-01-13,305.739,5047.59075,2641.2452083333333,76.43475,34.45495942792113,22.880000000000006
177,2017-01-14,315.84175,5214.3355,3115.0507916666666,78.9604375,34.45526576844419,12.387499999999998
177,2017-01-15,315.37791666666664,5282.763791666667,2193.9257916666666,78.84447916666666,33.95901817155142,21.162500000000005
177,2017-01-16,316.15608333333336,5263.824416666666,3619.7568333333334,79.03902083333332,34.165295895260016,27.455
177,2017-01-17,309.93458333333336,5173.894708333333,4173.020541666667,77.48364583333334,34.07512755696756,27.777500000000007
177,2017-01-18,294.3693333333333,4952.4717083333335,3847.830875,73.59233333333333,33.810811847618304,30.072500000000005
177,2017-01-19,396.2746666666667,6911.6395,164.802,99.06866666666667,32.613714814778106,35.135
177,2017-01-20,367.93291666666664,6986.973000000001,4.414375,91.98322916666666,29.95467528363936,34.6025
177,2017-01-21,345.15333333333336,6667.1279583333335,4.414375,86.28833333333333,29.448170537316553,36.32749999999999
177,2017-01-22,326.76675,6356.424208333334,123.6015,81.6916875,29.24219868480694,34.70750000000001
177,2017-01-23,398.54400000000004,6864.640916666667,1381.6877916666665,99.636,33.0250503634622,30.664999999999996
177,2017-01-24,392.7441666666667,6247.489208333333,1383.1591250000001,98.18604166666667,35.75932122847494,27.702500000000015
177,2017-01-25,328.83483333333334,5095.831833333334,2373.4422083333334,82.20870833333333,36.70690487420475,30.439999999999998
177,2017-01-26,374.4265833333333,5603.023625000001,638.607625,93.60664583333332,38.01274735587271,33.5675
177,2017-01-27,383.6093333333333,5688.279291666667,729.83725,95.90233333333333,38.3612977825219,33.28249999999999
177,2017-01-28,380.5139583333333,5656.44125,160.38766666666666,95.12848958333332,38.26593678465432,31.287499999999998
177,2017-01-29,339.68125000000003,5198.986958333334,67.68658333333333,84.92031250000001,37.165320716687376,27.575000000000006
177,2017-01-30,369.84383333333335,5513.200625,1146.2562916666668,92.46095833333334,38.159231785216924,10.910000000000002
177,2017-01-31,393.37283333333335,5738.362125,1436.1312083333332,98.34320833333334,38.994328896205346,8.9675
177,2017-02-01,388.41633333333334,5681.9650833333335,691.579625,97.10408333333334,38.88516637654061,19.175
177,2017-02-02,371.0685833333334,5480.327541666667,169.21629166666665,92.76714583333334,38.51524886933778,21.109999999999996
177,2017-02-03,367.73741666666666,5487.6939999999995,801.938,91.93435416666667,38.11825158507178,21.89
177,2017-02-04,393.36325000000005,5806.748416666666,957.91125,98.34081250000001,38.53415244684917,21.207826086956526
177,2017-02-05,391.414,5818.44325,1193.3425833333333,97.8535,38.26613421611241,27.875
177,2017-02-06,393.21566666666666,5820.090958333333,1580.3329999999999,98.30391666666665,38.43138878587925,15.1325
177,2017-02-07,279.97325,4251.37475,3325.467666666667,69.9933125,37.46038079603937,18.507499999999997
177,2017-02-08,251.78483333333335,4041.756041666667,794.580875,62.94620833333333,35.43598489153685,33.837500000000006
177,2017-02-09,152.191,2586.669625,2447.0144999999998,38.04774999999999,33.46825315325428,10.167500000000002
177,2017-02-10,117.63350000000001,1953.0747916666667,4442.295,29.408375000000003,34.26077495965497,8.5925
177,2017-02-11,239.57566666666665,3933.3823749999997,4.414375,59.89391666666667,34.64667608258034,13.82
177,2017-02-12,123.73041666666667,2176.9601666666667,4448.180875,30.932604166666668,32.33039649732784,16.805
177,2017-02-13,99.87558333333334,1882.2749583333334,6184.486958333334,24.968895833333335,30.182923453657367,22.085000000000004
177,2017-02-14,225.67025,4106.368750000001,2498.5150416666665,56.41756250000001,31.260894565707638,20.285
177,2017-02-15,227.62333333333333,3965.08575,2283.6839999999997,56.905833333333334,32.6549657707767,26.705
177,2017-02-16,228.07183333333333,3904.9505416666666,3194.5089583333333,57.01795833333333,33.22317653198048,23.015
177,2017-02-17,226.15324999999999,3879.411583333333,3886.0885416666665,56.538312499999996,33.160571978065654,21.7475
177,2017-02-18,206.19883333333334,3599.5688333333333,4386.3800833333335,51.549708333333335,32.58522759955864,36.214999999999996
177,2017-02-19,163.30766666666668,2654.2277916666667,2987.0351666666666,40.82691666666667,34.99882138245471,41.585
177,2017-02-20,284.80325,4368.418583333333,2021.76675,71.2008125,37.08563612923006,28.054999999999993
177,2017-02-21,317.61083333333335,4702.085916666667,3110.6367083333334,79.40270833333332,38.42286853742859,26.652500000000003
177,2017-02-22,306.3810833333333,4537.1871249999995,3303.395958333333,76.59527083333333,38.411413966704714,38.525000000000006
177,2017-02-23,309.66625,4567.993375,2801.632916666667,77.4165625,38.56145811689872,47.81652173913042
177,2017-02-24,348.63016666666664,5080.430833333333,1799.5783333333331,87.15754166666666,39.03457527743573,37.5425
177,2017-02-25,340.21408333333335,5046.167791666667,1987.9232916666667,85.05352083333332,38.350906878093774,38.15749999999999
177,2017-02-26,344.9655,5135.2008749999995,1831.9501666666665,86.241375,38.21230756625466,30.515
177,2017-02-27,323.61766666666665,4889.687458333333,3669.7859583333334,80.90441666666666,37.64750152728604,37.55
177,2017-02-28,297.6046666666667,4491.628541666667,4314.279291666667,74.40116666666667,37.689549121250266,35.885
177,2017-03-01,306.1165833333333,4698.834083333333,4111.219875,76.52914583333333,37.05798361847765,47.54750000000001
177,2017-03-02,327.54875,4953.41625,3560.8990833333332,81.8871875,37.61457505043446,21.680000000000003
177,2017-03-03,302.52091666666666,4622.6325,5191.261125,75.63022916666668,37.22640323031423,12.597500000000002
177,2017-03-04,302.8755,4600.527208333334,5510.564875,75.718875,37.44911668774049,5.4125000000000005
177,2017-03-05,309.04525,4664.695333333333,4175.963458333334,77.2613125,37.68632829075082,10.685
177,2017-03-06,324.83091666666667,4884.002833333333,2661.8455416666666,81.20772916666667,37.832626106630144,24.034999999999997
177,2017-03-07,318.41966666666667,4819.203,2448.486,79.60491666666667,37.584579937572435,39.995
177,2017-03-08,303.69008333333335,4597.908208333333,4261.3071666666665,75.92252083333332,37.5712246907592,43.6475
177,2017-03-09,268.33525000000003,4230.748541666667,6084.428708333333,67.08381250000001,36.078257359205494,31.422500000000003
177,2017-03-10,212.66183333333333,3453.9680000000003,5197.146874999999,53.16545833333334,35.02323690543102,19.669999999999998
177,2017-03-11,368.8893333333333,6121.546166666667,400.2334166666667,92.22233333333332,34.27835768906277,4.055
177,2017-03-12,375.28908333333334,6259.688583333334,4.414375,93.82227083333333,34.10344418802268,8.6975
177,2017-03-13,361.2993333333333,6117.594791666666,50.02920833333334,90.32483333333332,33.594755963743694,12.4775
177,2017-03-14,390.8006666666667,6424.680833333333,150.08758333333333,97.70016666666666,34.601010019909765,16.099999999999998
177,2017-03-15,393.30958333333336,6430.13575,139.78745833333332,98.32739583333333,34.79360467925494,18.499999999999996
177,2017-03-16,393.3670833333333,6391.966333333334,679.808,98.34177083333333,35.00649058009397,21.275000000000002
177,2017-03-17,390.39625,6387.285500000001,600.3499166666667,97.5990625,34.767570700939125,21.155
177,2017-03-18,381.846,6810.756166666666,204.53104166666665,95.4615,31.891720637872396,18.6575
177,2017-03-19,377.5296666666666,6219.533583333334,67.68654166666667,94.38241666666666,34.528547172363204,23.284999999999997
177,2017-03-20,370.0489166666667,6165.001916666667,35.31475,92.51222916666667,34.14372965478351,28.227500000000006
177,2017-03-21,379.04766666666666,6330.534,226.60279166666666,94.76191666666666,34.05951973754856,35.555
177,2017-03-22,382.03383333333335,6269.6497500000005,75.04375,95.50845833333334,34.66119919395993,14.299999999999999
177,2017-03-23,368.20125,6120.65525,4.414375,92.0503125,34.21939903819938,22.415000000000003
177,2017-03-24,376.70741666666663,6250.626375,32.371874999999996,94.17685416666666,34.281961943996194,31.085000000000008
177,2017-03-25,382.9691666666667,6308.201541666666,26.486083333333337,95.74229166666667,34.533713959515104,31.212500000000002
177,2017-03-26,379.9504166666666,6242.203333333334,32.371833333333335,94.98760416666666,34.6237458910965,26.952500000000004
177,2017-03-27,379.73575,6331.257875,5.885833333333333,94.9339375,34.11744659955638,35.6675
177,2017-03-28,124.98583333333333,2212.7387916666667,5925.512416666667,31.246458333333333,32.13036643195189,38.0525
177,2017-03-29,359.80241666666666,6068.4752499999995,55.915,89.95060416666666,33.726364462619976,38.419999999999995
177,2017-03-30,381.25949999999995,6442.525541666667,4.414375,95.31487499999999,33.662747760546,34.54249999999999
177,2017-03-31,388.2821666666667,6579.606916666667,105.944125,97.07054166666667,33.56854625759073,34.52000000000001
177,2017-04-01,374.2905,6388.58525,498.82008333333334,93.572625,33.326457176101705,34.356363636363625
177,2017-04-02,388.04833333333335,6605.46975,170.68783333333332,97.01208333333334,33.41697642994193,37.940000000000005
177,2017-04-03,383.20491666666663,6644.403625,211.88825,95.80122916666667,32.80651543760215,38.419999999999995
177,2017-04-04,391.73220833333335,6743.306958333334,466.448375,97.93305208333334,33.04466773011209,42.29749999999999
177,2017-04-05,381.51825,6597.701791666666,5.885833333333333,95.3795625,32.8933172076845,42.26000000000001
177,2017-04-06,378.65858333333335,6472.261166666667,52.97208333333333,94.66464583333334,33.27950133750697,39.92749999999999
177,2017-04-07,373.51233333333334,6496.018375,382.576,93.37808333333334,32.70715280436859,36.919999999999995
177,2017-04-08,387.84324999999995,6686.271541666666,485.5772083333333,96.96081249999999,32.99569383826439,38.787499999999994
177,2017-04-09,354.79033333333336,6123.86775,700.4082083333333,88.69758333333334,32.95573584920159,49.055
177,2017-04-10,323.426,5686.556916666667,726.8942916666666,80.8565,32.35270346586261,65.4875
177,2017-04-11,309.64708333333334,5526.116458333334,909.3535416666667,77.41177083333332,31.873664606512325,50.75749999999999
177,2017-04-12,337.56716666666665,6039.247875,7.357291666666666,84.39179166666668,31.795260041199896,46.37
177,2017-04-13,323.35891666666663,5663.835875,899.0534166666666,80.83972916666666,32.47575220928441,44.95249999999999
177,2017-04-14,320.16383333333334,5816.281458333334,5.885833333333333,80.04095833333334,31.31207831540611,44.54749999999999
177,2017-04-15,270.65825,5179.194166666667,4.414375,67.6645625,29.72652300478533,49.714999999999996
177,2017-04-16,224.42825000000002,4456.936416666666,11.771666666666667,56.107062500000005,28.643502533326476,60.67249999999999
177,2017-04-17,222.23175,4386.559708333333,4.414375,55.5579375,28.818216445304095,45.162499999999994
177,2017-04-18,261.53875,4979.849458333333,5.885833333333333,65.3846875,29.874790433549503,41.12749999999999
177,2017-04-19,304.46250000000003,5636.637166666666,7.357291666666666,76.11562500000001,30.725486425520327,47.165
177,2017-04-20,334.3471666666667,6005.328916666666,5.885833333333333,83.58679166666667,31.6698412268019,45.82999999999999
177,2017-04-21,309.5301666666667,5635.971875,551.79225,77.38254166666667,31.240588203294074,52.2125
177,2017-04-22,374.63166666666666,6725.7726250000005,5.885833333333333,93.65791666666667,31.68453523541799,45.82999999999999
177,2017-04-23,365.125,6374.748958333334,448.791,91.28125,32.580933334139466,49.00999999999999
177,2017-04-24,367.9041666666667,6367.638125,270.74608333333333,91.97604166666667,32.865585223912554,43.339999999999996
177,2017-04-25,344.7355,6074.01725,959.3827916666668,86.183875,32.28457139849798,47.0975
177,2017-04-26,230.09775,4044.0933333333337,1531.7751250000001,57.52443749999999,32.36504683167549,55.872499999999995
177,2017-04-27,153.59783333333334,2583.965041666667,3743.3583333333336,38.39945833333333,33.8129835810096,64.79
177,2017-04-28,312.9035,5387.013416666667,310.47520833333334,78.225875,33.04056016753006,62.75000000000001
177,2017-04-29,310.53641666666664,5411.291166666667,879.9247083333333,77.63410416666666,32.643496639398265,58.085
177,2017-04-30,180.29508333333334,3166.6185416666667,4.414375,45.073770833333334,32.38718269556158,40.0925
177,2017-05-01,274.873,4819.4066250000005,1261.1812916666665,68.71825,32.443190002323846,47.51
177,2017-05-02,351.049,6182.483041666666,987.3402500000001,87.76225,32.29905710821029,53.75
177,2017-05-03,303.646,5644.013333333333,2455.843208333333,75.9115,30.603040094400907,46.6175
177,2017-05-04,303.57891666666666,5701.184083333334,2042.3669166666666,75.89472916666668,30.289463482164454,49.46
177,2017-05-05,299.2185,5483.189583333333,2919.3486666666668,74.80462499999999,31.041322603062167,47.720000000000006
177,2017-05-06,155.48958333333334,2666.429,120.65862499999999,38.872395833333336,33.17082809484562,54.7925
177,2017-05-07,41.1355,743.7329166666667,1169.7994999999999,10.283875,31.4618904972047,43.45249999999999
177,2017-05-08,0.0,0.0,2370.499333333333,0.0,0.0,36.86750000000001
177,2017-05-09,0.0,0.0,2380.799375,0.0,0.0,39.7175
177,2017-05-10,13.295916666666665,255.05387499999998,4880.7858750000005,3.3239791666666663,29.653188359605288,48.57500000000001
177,2017-05-11,0.0,0.0,1856.9647916666665,0.0,0.0,47.7575
177,2017-05-12,0.0,0.0,531.1920416666667,0.0,0.0,56.29249999999999
177,2017-05-13,0.0,0.0,136.84454166666666,0.0,0.0,54.9575
177,2017-05-14,67.1255,1208.8197916666666,4.414375,16.781374999999997,31.58719122560142,52.01
177,2017-05-15,164.86974999999998,2840.7078333333334,5.885833333333333,41.217437499999996,33.01409893613956,57.41
177,2017-05-16,188.08441666666667,3212.3934583333335,7.357291666666666,47.02110416666667,33.30497557919441,59.75749999999999
177,2017-05-17,216.1425,3724.7231666666667,75.04379166666666,54.035624999999996,33.008911870363164,72.035
177,2017-05-18,333.71658333333335,5795.757791666667,41.2005,83.42914583333334,32.753114141355894,77.41250000000001
177,2017-05-19,134.2165,2390.4316249999997,7.357291666666666,33.554125,31.938507792848224,57.80000000000001
177,2017-05-20,207.08241666666666,3602.30525,5.885833333333333,51.770604166666665,32.69999990900888,51.125
177,2017-05-21,195.72233333333335,3315.6901666666668,7.357291666666666,48.93058333333334,33.57774149015364,55.14499999999999
177,2017-05-22,392.8955833333334,6997.073083333333,434.0765416666666,98.22389583333334,31.94079891087477,56.472500000000004
177,2017-05-23,310.04766666666666,5415.1296250000005,5.885833333333333,77.51191666666666,32.56901679841546,59.54750000000001
177,2017-05-24,287.224,5014.724875,993.2260416666667,71.806,32.58056810810251,61.99250000000001
177,2017-05-25,39.83025,770.5749999999999,2501.4580416666668,9.9575625,29.40242529928949,59.36750000000001
177,2017-05-26,90.0795,1582.93225,644.493375,22.519875,32.37044557655578,54.912499999999994
177,2017-05-27,323.13275,5520.043166666666,363.4472083333333,80.7831875,33.298413389520896,60.635
177,2017-05-28,192.67675,3394.4559583333335,2420.5285,48.16918750000001,32.28822506571776,65.6675
177,2017-05-29,330.08258333333333,5791.574625,1278.6864166666667,82.52064583333333,32.41984923103322,61.14499999999999
177,2017-05-30,240.40175,4097.269125,229.54570833333332,60.100437500000005,33.37553004689841,61.6775
177,2017-05-31,302.2295833333333,5180.881916666666,55.91504166666667,75.55739583333335,33.18320395730137,62.2175
177,2017-06-01,238.53683333333333,4224.899208333333,8.82875,59.63420833333334,32.11619859715063,58.7075
177,2017-06-02,109.02,2089.44375,5.885833333333333,27.255000000000003,29.679770034488843,52.23500000000001
177,2017-06-03,103.54791666666667,1785.5249999999999,7.357291666666666,25.88697916666667,32.98834045853305,55.370000000000005
177,2017-06-04,93.86491666666666,1673.0257916666667,350.20416666666665,23.466229166666665,31.9143277387045,57.50749999999999
177,2017-06-05,25.204166666666666,460.18699999999995,557.678,6.301041666666666,31.154661341778205,57.59
177,2017-06-06,163.75424999999998,2757.604041666667,1542.0753333333332,40.938562499999996,33.778916214055805,52.6625
177,2017-06-07,392.7729166666666,6564.108708333333,876.9817083333334,98.19322916666667,34.0369633347044,59.517500000000005
177,2017-06-08,392.6713333333333,6699.996,688.6366666666667,98.16783333333332,33.338011462162726,68.0
177,2017-06-09,392.71733333333333,6975.594875,32.371874999999996,98.17933333333335,32.02461062903653,66.62750000000001
177,2017-06-10,218.66099999999997,3833.9659166666665,7.357291666666666,54.66525,32.44203735857415,67.835
177,2017-06-11,277.2305,5229.712,19.128916666666665,69.307625,30.154232090919475,78.41000000000001
177,2017-06-12,253.94683333333333,4901.353416666667,8.82875,63.48670833333333,29.47215012148317,79.3925
177,2017-06-13,265.24558333333334,5039.160791666666,5.885833333333333,66.31139583333334,29.941598523499742,71.3975
177,2017-06-14,213.94025,4018.1516666666666,10.300208333333334,53.485062500000005,30.28664810022519,61.205000000000005
177,2017-06-15,89.31283333333333,1720.9062083333336,1734.8346666666666,22.328208333333333,29.521723176097613,62.74250000000001
177,2017-06-16,223.49099999999999,4379.228541666666,5.885833333333333,55.872749999999996,29.03002875744334,66.6425
177,2017-06-17,263.7103333333333,5149.235166666666,7.357291666666666,65.92758333333333,29.1319435001744,69.02
177,2017-06-18,114.78916666666667,2277.9333333333334,91.22975000000001,28.69729166666667,28.66453699503449,79.385
177,2017-06-19,109.47233333333332,2069.8417916666667,7.357291666666666,27.36808333333333,30.08515555560208,72.69500000000001
177,2017-06-20,83.444,1550.9415833333333,8.82875,20.861,30.60445936632365,68.33749999999999
177,2017-06-21,377.7635,6167.530041666666,584.1640416666667,94.440875,34.84125240816791,63.64249999999999
177,2017-06-22,377.7539166666666,6527.098708333334,2098.2818333333335,94.43847916666665,32.92106174568496,66.98
177,2017-06-23,377.86508333333336,6429.297083333334,3613.871125,94.46627083333334,33.43168811719287,70.44500000000002
177,2017-06-24,377.77116666666666,6279.2595833333335,2310.1699583333334,94.44279166666666,34.222001673985396,69.6725
177,2017-06-25,365.68083333333334,5989.99725,1314.0012083333334,91.42020833333333,34.72646792302135,60.46347826086957
177,2017-06-26,378.0874166666667,6132.362208333333,186.87375,94.52185416666666,35.07110607746387,61.22260869565218
177,2017-06-27,362.54133333333334,5908.800458333334,151.559,90.63533333333334,34.90143161295383,59.21
177,2017-06-28,351.54925000000003,5889.855583333334,10.300208333333334,87.88731250000001,33.952094220137,62.330000000000005
177,2017-06-29,230.86058333333335,3977.6110416666666,1060.9125416666668,57.71514583333334,33.01509216892978,61.04
177,2017-06-30,277.19408333333337,4938.011166666666,1765.7351666666666,69.29852083333333,31.931323984675302,68.36750000000002
177,2017-07-01,264.23741666666666,4734.613333333334,1097.6987083333333,66.05935416666668,31.746425723020437,70.24250000000002
177,2017-07-02,128.11383333333333,2288.8142916666666,1808.407125,32.02845833333333,31.839812922543732,69.1025
177,2017-07-03,110.12783333333334,1937.761625,1040.31225,27.531958333333336,32.328219178031134,67.9025
177,2017-07-04,156.96541666666667,2939.5582083333334,336.96116666666666,39.24135416666667,30.374347045564875,67.28
177,2017-07-05,17.073666666666664,365.24329166666666,11.771666666666667,4.268416666666666,26.59068884716378,68.255
177,2017-07-06,283.82,4999.1435,7.357291666666666,70.955,32.294787430420165,72.05
177,2017-07-07,189.02166666666668,3411.416333333333,5.885833333333333,47.25541666666667,31.51823589270367,73.00249999999998
177,2017-07-08,12.981583333333333,248.332,7.357291666666666,3.2453958333333333,29.73582671361099,67.8725
177,2017-07-09,366.81166666666667,6368.125333333333,7.357291666666666,91.70291666666667,32.765483110606,65.6
177,2017-07-10,382.7870833333333,6632.057708333334,4.414375,95.69677083333332,32.831748779243355,68.6675
177,2017-07-11,382.6720833333333,6620.057250000001,8.82875,95.66802083333332,32.881382821290714,72.245
177,2017-07-12,382.7679166666667,6607.0571666666665,5.885833333333333,95.69197916666667,32.95433117016654,65.75
177,2017-07-13,382.88100000000003,6649.646166666666,5.885833333333333,95.72025000000001,32.75294204250517,64.16749999999999
177,2017-07-14,212.06958333333333,4002.192125,4.414375,53.01739583333334,30.141543488772694,64.78250000000001
177,2017-07-15,272.47908333333334,5381.132208333333,5.885833333333333,68.11977083333332,28.803452365671728,71.3225
177,2017-07-16,387.7761666666667,7013.948666666667,5.885833333333333,96.94404166666666,31.448763022819698,70.775
177,2017-07-17,331.58525000000003,5999.932666666667,4056.7762916666666,82.89631250000001,31.43647662740438,70.7
177,2017-07-18,387.3621666666666,6988.624833333334,1812.8214166666667,96.84054166666665,31.529022908949806,74.1425
177,2017-07-19,381.1713333333333,6929.423083333334,1425.831125,95.29283333333332,31.290189313539567,73.77500000000002
177,2017-07-20,385.641,6977.792541666667,1890.8079583333335,96.41024999999999,31.437657997152762,72.08749999999999
177,2017-07-21,382.95575,7011.729541666667,1021.1834583333333,95.73893749999999,31.06765520506475,72.275
177,2017-07-22,352.8104166666667,6680.727833333333,14.714541666666667,88.20260416666667,30.04018878689873,69.905
177,2017-07-23,336.47083333333336,6422.249374999999,201.588125,84.11770833333333,29.80199218664636,66.77
177,2017-07-24,343.25008333333335,6331.892291666667,963.7970416666667,85.81252083333334,30.836293492612555,60.92000000000001
177,2017-07-25,360.3620833333334,6399.965833333333,619.47875,90.09052083333334,32.029228031469096,61.4975
177,2017-07-26,357.8953333333333,6409.094,793.109375,89.47383333333333,31.76467616865105,64.25750000000001
177,2017-07-27,311.6845,5725.554541666667,1645.0765833333335,77.921125,30.965827291154156,70.205
177,2017-07-28,345.5539166666667,6262.058083333333,753.3803333333334,86.38847916666667,31.389454337232426,65.2025
177,2017-07-29,348.01683333333335,6420.193916666667,435.5480416666667,87.00420833333334,30.834516516269467,63.282500000000006
177,2017-07-30,318.1245,6081.003250000001,466.4484166666667,79.531125,29.758217897679955,67.13000000000001
177,2017-07-31,341.1015,6461.12025,1205.114125,85.275375,30.030381070527206,71.83999999999999
177,2017-08-01,360.1263333333333,6661.1665416666665,2419.0570416666665,90.03158333333332,30.7531513181257,70.4975
177,2017-08-02,355.35575,6508.697875000001,2497.0435833333336,88.8389375,31.056626021632116,72.98000000000002
177,2017-08-03,357.47749999999996,6581.6095,1917.2938333333334,89.36937499999999,30.895956060089354,70.1
177,2017-08-04,277.38191666666665,5145.39475,1778.9780833333334,69.34547916666666,30.66510694128743,72.98
177,2017-08-05,187.88891666666666,3504.6510833333336,2011.4664583333333,46.972229166666665,30.4958970872033,68.9825
177,2017-08-06,311.5369166666667,5884.227458333334,3658.0144999999998,77.88422916666667,30.116541894198477,62.997499999999995
177,2017-08-07,288.96820833333334,5523.576791666666,4518.810291666667,72.24205208333333,29.75875150710328,62.300000000000004
177,2017-08-08,239.42425,4762.238666666667,6275.7164999999995,59.85606249999999,28.598418462647395,64.58
177,2017-08-09,268.82591666666667,5175.193083333334,5843.111541666666,67.20647916666667,29.548103771501253,68.28500000000001
177,2017-08-10,280.78208333333333,5318.9814166666665,4926.40075,70.19552083333333,30.027968870564507,69.25999999999999
177,2017-08-11,163.08916666666667,3331.6180833333333,7645.632666666667,40.77229166666667,27.845494887198242,70.66250000000001
177,2017-08-12,252.8045,5001.082583333334,3090.0363333333335,63.201125000000005,28.754499454959674,69.40999999999998
177,2017-08-13,274.3689166666667,5292.716541666667,3672.728958333333,68.59222916666667,29.487727937421216,69.26749999999998
177,2017-08-14,225.43258333333333,4428.4465,4198.610874999999,56.35814583333333,28.9567837885011,68.7125
177,2017-08-15,141.03791666666666,3083.1318749999996,5741.581666666666,35.259479166666665,26.02128988202585,68.30749999999999
177,2017-08-16,180.481,4065.7905416666667,1418.473875,45.12025,25.25058971465092,64.96999999999998
177,2017-08-17,193.65808333333334,4245.850333333333,4034.704625,48.41452083333333,25.945138057412553,65.8325
177,2017-08-18,277.7595,5461.212208333333,4039.118958333333,69.439875,28.931097386933168,73.21250000000002
177,2017-08-19,283.33891666666665,5353.459,2573.55875,70.83472916666666,30.10625848270353,71.795
177,2017-08-20,265.2436666666667,5267.044208333334,4551.182125,66.31091666666666,28.645941269457992,70.0775
177,2017-08-21,318.343,5890.331833333334,4991.144416666667,79.58575,30.74259905164935,73.55750000000002
177,2017-08-22,318.29699999999997,6023.154666666666,5545.879541666666,79.57425,30.060317810201788,72.62749999999998
177,2017-08-23,317.91558333333336,6100.951375000001,3372.5539583333334,79.47889583333333,29.641439485511572,65.08999999999999
177,2017-08-24,284.5176666666667,5552.51825,3815.459083333333,71.12941666666667,29.14769937446351,60.4625
177,2017-08-25,318.3564166666667,6115.602291666666,3643.300041666667,79.58910416666667,29.61143204608277,57.56
177,2017-08-26,270.37075,5316.7442083333335,3724.229541666667,67.59268750000001,28.9267056927955,57.60500000000001
177,2017-08-27,289.33425,5650.4617916666675,3291.624416666667,72.3335625,29.127347806816058,59.78000000000001
177,2017-08-28,97.59283333333333,1907.0717916666665,4320.165041666666,24.398208333333336,29.10957885121277,61.324999999999996
177,2017-08-29,26.726,519.28,2226.297666666667,6.6815,29.27638204180147,62.7875
177,2017-08-30,77.32025,1564.6792916666666,5414.920875,19.3300625,28.109489130400338,62.45000000000001
177,2017-08-31,165.58658333333332,3395.571625,6143.286458333333,41.39664583333334,27.73941431813496,57.965
177,2017-09-01,230.89891666666665,4122.3435,4009.6901249999996,57.72472916666666,31.861246019540957,52.077499999999986
177,2017-09-02,395.28950000000003,6601.122791666666,2283.6839999999997,98.82237500000001,34.06296943915735,53.945000000000014
177,2017-09-03,339.75600000000003,5711.692958333333,2035.0097083333333,84.939,33.83664692935358,54.92750000000001
177,2017-09-04,306.75483333333335,5136.687,1784.863875,76.68870833333334,33.969828093693685,65.54
177,2017-09-05,117.12175,2102.9062916666667,4234.009375000001,29.2804375,31.68127639464677,64.58
177,2017-09-06,120.98191666666666,2151.3187083333332,6084.428500000001,30.245479166666666,31.989005935745595,59.38999999999999
177,2017-09-07,96.35275,1752.9733749999998,7101.197625,24.0881875,31.26610862434424,59.285000000000004
177,2017-09-08,188.347,3414.3237083333333,796.0522916666667,47.08675,31.378996540908442,56.5325
177,2017-09-09,336.2178333333333,5839.694625,344.3183333333333,84.05445833333334,32.75032739594857,57.77
177,2017-09-10,107.23558333333334,2016.7665,4202.449416666666,26.808895833333334,30.24602715259522,53.404999999999994
177,2017-09-11,314.433,5451.9679166666665,463.5054583333333,78.60825,32.806497439800594,57.74000000000001
177,2017-09-12,264.87566666666663,4645.657416666667,10.300166666666668,66.21891666666666,32.43246216312633,61.38499999999999
177,2017-09-13,272.74933333333337,4853.170708333333,316.3609166666667,68.18733333333333,31.968566895460683,64.12250000000002
177,2017-09-14,274.0584166666667,4909.491875,515.0061666666667,68.51460416666667,31.753502531370536,65.9075
177,2017-09-15,259.7083333333333,4620.033791666667,260.44599999999997,64.92708333333333,31.976120436805484,66.665
177,2017-09-16,202.91558333333333,3650.224291666667,429.66225000000003,50.72889583333333,31.621384997160124,67.46750000000002
177,2017-09-17,253.74941666666666,4461.895541666667,807.8237916666667,63.43735416666667,32.3497323426744,67.6325
177,2017-09-18,99.22966666666667,1776.067,1643.6050416666667,24.80741666666667,31.78097563636707,68.57000000000001
177,2017-09-19,190.70833333333334,3246.8285,5703.324125,47.67708333333333,33.411452728237556,70.00999999999999
177,2017-09-20,11.367750000000001,230.3384583333333,8100.918333333334,2.8419375000000002,28.073276046860755,66.75499999999998
177,2017-09-21,319.7440833333333,5585.473541666666,263.38891666666666,79.93602083333333,32.56323593323102,65.04499999999999
177,2017-09-22,342.539,5904.672416666667,147.14466666666667,85.63475,32.99888417462165,62.645
177,2017-09-23,323.71733333333333,5728.8992499999995,8.82875,80.92933333333335,32.142511456765064,68.4425
177,2017-09-24,323.80358333333334,5872.685583333333,11.771666666666667,80.95089583333333,31.363891194091725,74.465
177,2017-09-25,397.33649999999994,6849.014375,27.957458333333335,99.334125,33.0001126256944,73.7375
177,2017-09-26,397.76008333333334,6969.666583333333,13.243125,99.44002083333334,32.46341720427508,72.17
177,2017-09-27,349.347,6354.5143333333335,14.714541666666667,87.33675,31.27229054431277,73.31750000000002
177,2017-09-28,272.16091666666665,4812.478958333333,5.885833333333333,68.04022916666666,32.16932536660297,57.08749999999998
177,2017-09-29,169.60966666666667,3089.7474166666666,1099.1700833333332,42.40241666666667,31.22573435457107,51.1925
177,2017-09-30,311.4161666666667,5431.046333333333,22.071749999999998,77.85404166666667,32.61690018213597,50.2775
177,2017-10-01,261.3566666666667,4714.536791666666,7.357291666666666,65.33916666666667,31.53403832836188,49.03999999999999
177,2017-10-02,289.80766666666665,5087.657833333334,7.357291666666666,72.45191666666668,32.40238759286758,51.4025
177,2017-10-03,357.8723333333333,6190.449375,8.82875,89.46808333333333,32.88448058389586,56.495
177,2017-10-04,269.48333333333335,4676.5571666666665,10.300208333333334,67.37083333333334,32.7786226736195,68.14249999999998
177,2017-10-05,297.5299166666667,5451.117958333333,7.357291666666666,74.38247916666666,31.047747555188685,59.74999999999999
177,2017-10-06,332.10083333333336,6123.1442916666665,5.885833333333333,83.02520833333334,30.85180015843757,55.31
177,2017-10-07,395.95074999999997,6845.264625,283.9890833333333,98.98768749999999,32.903035499278936,61.25749999999999
177,2017-10-08,148.57616666666667,2626.7064166666664,3396.0969583333335,37.144041666666666,32.1753034913357,69.8975
177,2017-10-09,168.61875,2931.2753749999997,1066.7981666666667,42.1546875,32.72158134409327,60.55999999999998
177,2017-10-10,325.0110833333333,5612.487833333334,1088.8699166666668,81.25277083333333,32.94031869517242,61.8425
177,2017-10-11,354.59675,6153.9272083333335,1012.35475,88.64918750000001,32.77686661917711,50.2475
177,2017-10-12,352.98866666666663,6148.1952083333335,135.373125,88.24716666666666,32.65864421753127,48.8825
177,2017-10-13,263.01841666666667,4622.047875,7.357291666666666,65.75460416666667,32.36955711553626,51.8975
177,2017-10-14,294.354,5262.111791666667,4.414375,73.5885,31.819614183256896,61.955000000000005
177,2017-10-15,334.55608333333333,6034.277375000001,13.243125,83.63902083333333,31.537604296727313,64.62499999999999
177,2017-10-16,311.188125,5608.837291666667,5.885833333333333,77.79703125,31.55987047449191,43.504999999999995
177,2017-10-17,257.55400000000003,4738.185,13.243041666666668,64.38850000000001,30.92013087993257,46.2575
177,2017-10-18,237.36,4403.453166666667,7.357291666666666,59.34,30.661908935937742,56.382500000000014
177,2017-10-19,234.64025,4360.4189166666665,69.158,58.660062499999995,30.609718490924042,60.169999999999995
177,2017-10-20,215.43716666666668,4178.7624166666665,5.885833333333333,53.859291666666664,29.326348191061648,54.995000000000005
177,2017-10-21,240.96908333333332,4665.607333333333,5.885833333333333,60.242270833333336,29.379079101551287,58.745
177,2017-10-22,238.87800000000001,4641.014166666667,5.885833333333333,59.719500000000004,29.278464602833758,55.1886956521739
177,2017-10-23,226.04975000000002,4414.613541666667,5.885833333333333,56.512437500000004,29.127041716798068,58.46782608695653
177,2017-10-24,248.77183333333335,4764.9009166666665,8.82875,62.19295833333334,29.69835336963081,63.282500000000006
177,2017-10-25,232.95741666666666,4320.0498333333335,7.357291666666666,58.239354166666665,30.674170197007882,53.20250000000001
177,2017-10-26,305.1371666666667,5597.781166666667,5.885833333333333,76.28429166666668,31.00731994892302,46.129999999999995
177,2017-10-27,94.75808333333333,1844.423,148.61608333333334,23.689520833333333,29.224075172982428,45.965
177,2017-10-28,93.14808333333333,1751.9653333333333,1599.461625,23.287020833333337,30.243597705954105,52.626363636363635
177,2017-10-29,128.70991666666666,2416.3725,1224.2429583333333,32.177479166666664,30.299339580530543,48.81499999999999
177,2017-10-30,45.10874999999999,778.8544166666667,3045.8930416666667,11.2771875,32.94500239828731,49.3175
177,2017-10-31,237.27758333333335,4206.535833333333,2566.2015833333335,59.31939583333333,32.08611646268185,44.72
177,2017-11-01,121.00491666666666,2212.1340416666667,1540.6038333333333,30.251229166666665,31.11548794094009,40.722500000000004
177,2017-11-02,100.20716666666668,1852.804375,261.91745833333334,25.051791666666666,30.764811119840374,52.745
177,2017-11-03,89.92041666666667,1787.114875,1337.5443333333333,22.480104166666667,28.621400371491077,50.79500000000001
177,2017-11-04,0.0,0.0,2099.7532916666664,0.0,0.0,37.15999999999999
177,2017-11-05,180.99275,3147.776,1967.3231666666668,45.2481875,32.70712696572649,48.98
177,2017-11-06,72.91,1313.1027083333333,1418.4737916666666,18.2275,31.58445875568568,49.962500000000006
177,2017-11-07,0.0,0.0,441.4338333333333,0.0,0.0,34.6325
177,2017-11-08,91.55533333333334,1681.1942916666667,450.26245833333337,22.888833333333334,30.977814820448117,35.57749999999999
177,2017-11-09,99.17983333333332,1824.440875,2535.30125,24.79495833333333,30.92278624509793,39.365
177,2017-11-10,305.509,5362.8758333333335,1755.4350000000002,76.37725,32.404946195690094,21.59
177,2017-11-11,329.7625,5854.075333333333,884.3389999999999,82.440625,32.042618415797634,21.462500000000002
177,2017-11-12,304.56025,5682.082708333332,694.5224583333334,76.1400625,30.489528417855293,30.0575
177,2017-11-13,351.54925000000003,6219.457375000001,1745.1347916666666,87.88731250000001,32.152793990059834,32.22500000000001
177,2017-11-14,346.20175,6180.447166666666,1060.9125000000001,86.55043750000002,31.86356749726011,34.145
177,2017-11-15,323.909,5884.310416666667,1846.6645416666668,80.97725,31.312120387938403,36.349999999999994
177,2017-11-16,320.45708333333334,5872.432208333333,1786.3353333333334,80.11427083333334,31.041085607442525,42.785
177,2017-11-17,299.73216666666667,5477.627874999999,1873.15075,74.93304166666667,31.126182968795092,27.15499999999999
177,2017-11-18,283.9465,5289.351833333333,2789.8612916666666,70.986625,30.536489001440657,29.517500000000002
177,2017-11-19,263.09125,4855.646708333333,3838.6824166666665,65.7728125,30.82083225937609,31.54249999999999
177,2017-11-20,317.34825,5703.143083333333,3019.406916666667,79.3370625,31.652416963295256,23.360000000000003
177,2017-11-21,317.34633333333335,5723.719333333333,2358.727625,79.33658333333334,31.538438923765845,38.495000000000005
177,2017-11-22,283.62641666666667,5198.958708333334,2819.2902916666667,70.90660416666667,31.032398806185086,33.5075
177,2017-11-23,313.86375,5752.621166666667,1664.2052916666669,78.4659375,31.03561975530748,26.4875
177,2017-11-24,160.14516666666665,2976.4669166666667,4490.85275,40.03629166666667,30.605382664303278,41.42
177,2017-11-25,288.37399999999997,5431.799375,376.6902083333334,72.0935,30.199337704122524,45.27499999999998
177,2017-11-26,298.62624999999997,5616.222541666666,816.6524583333334,74.6565625,30.24605309851615,29.46499999999999
177,2017-11-27,301.7101666666667,5546.779374999999,1334.6013333333333,75.42754166666667,30.9409818207445,22.145
177,2017-11-28,307.20141666666666,5611.021958333334,2266.0266666666666,76.80035416666666,31.143418640109527,30.439999999999998
177,2017-11-29,100.85691666666666,1878.1812916666668,6243.34475,25.214229166666662,30.545920328230057,38.457499999999996
177,2017-11-30,109.986,2058.469375,5372.248833333333,27.4965,30.393312506774606,30.5525
177,2017-12-01,309.99783333333335,5703.301583333334,907.8820833333333,77.49945833333334,30.918424755306322,38.87
177,2017-12-02,315.0808333333333,5829.850666666666,832.8382916666666,78.77020833333333,30.74323699562649,35.690000000000005
177,2017-12-03,241.57475,4909.312208333334,4.414375,60.393687500000006,27.990839543349814,33.28249999999999
177,2017-12-04,236.31925,4752.761083333334,1637.71925,59.0798125,28.283825833309912,33.48500000000001
177,2017-12-05,310.35241666666667,5655.150083333334,550.3207083333333,77.58810416666665,31.217350040071384,49.41499999999999
177,2017-12-06,243.179,4719.789041666667,23.543208333333336,60.79475,29.30815762007442,34.88
177,2017-12-07,217.23883333333333,4098.610708333334,1708.3486249999999,54.309708333333326,30.149896754818723,33.515
177,2017-12-08,315.2035,5727.6054583333325,713.65125,78.800875,31.304226327681977,30.065
177,2017-12-09,310.77791666666667,5710.245041666666,937.3110416666667,77.69447916666667,30.958538026643307,29.232500000000005
177,2017-12-10,315.48716666666667,5792.1383749999995,1194.8139583333334,78.87179166666667,30.983309620756234,28.407500000000002
177,2017-12-11,161.46383333333333,2971.345333333333,4530.58175,40.36595833333333,30.910580974020448,17.450000000000003
177,2017-12-12,0.0,6.78,8201.839125,0.0,0.0,18.290000000000003
177,2017-12-13,240.12575,4407.616125,1146.2563333333333,60.031437499999996,30.98988816583174,10.8125
177,2017-12-14,321.85816666666665,5565.185875,89.75824999999999,80.46454166666666,32.898030347558795,2.9600000000000004
177,2017-12-15,316.66016666666667,5563.072375,4.414375,79.16504166666667,32.37902475408454,7.407499999999999
177,2017-12-16,311.94325,5444.309708333333,5.885833333333333,77.9858125,32.59251001770326,17.24
177,2017-12-17,196.66341666666665,3690.6665833333336,2510.2866666666664,49.16585416666666,30.31124712061763,-0.032499999999999994
177,2017-12-18,306.5056666666667,5399.550333333334,748.9659166666667,76.62641666666667,32.28984439300944,13.565
177,2017-12-19,327.67525,5716.555125,275.16041666666666,81.9188125,32.605756549637626,32.637499999999996
177,2017-12-20,304.6311666666667,5389.675125,136.8445,76.15779166666667,32.15117014538464,27.424999999999994
177,2017-12-21,290.2005833333333,5172.088083333333,703.351125,72.55014583333333,31.91665773920635,11.284999999999997
177,2017-12-22,299.30283333333335,5277.273458333333,130.95879166666666,74.82570833333332,32.261627089319056,12.559999999999997
