ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
177,2017-12-23,229.88308333333336,4181.1275,194.23083333333332,57.47077083333334,31.275095191295758,26.9225
177,2017-12-24,233.80075,4122.7775,1620.0619583333335,58.4501875,32.25826762621396,32.63
177,2017-12-25,253.31625,4497.8964166666665,3173.9088333333334,63.3290625,32.03602607233601,23.2775
177,2017-12-26,332.7141666666667,5733.010458333333,1771.6209166666667,83.17854166666667,33.01213382527868,19.133913043478255
177,2017-12-27,319.769,5558.290291666667,1670.0911666666668,79.94225,32.72503892777521,-4.736363636363636
177,2017-12-28,324.90183333333334,5682.783125000001,306.06083333333333,81.22545833333334,32.52191554663826,-9.954999999999998
177,2017-12-29,333.22975,5810.585375,400.233375,83.3074375,32.62187494462782,-5.207499999999999
177,2017-12-30,330.32599999999996,5769.063166666667,481.1628333333333,82.58149999999999,32.57035574724596,-6.82
177,2017-12-31,265.630875,4862.9977499999995,997.6403333333333,66.40771875,31.071307006568116,-4.6674999999999995
177,2018-01-01,288.06350000000003,5279.6994583333335,1018.2407083333333,72.01587500000001,31.035880396190795,-9.9175
177,2018-01-02,290.90975,5211.738416666666,1100.6415416666666,72.72743750000001,31.75124105662696,5.750000000000001
177,2018-01-03,364.47333333333336,6308.971791666667,1027.06925,91.11833333333334,32.86186528602965,20.479999999999997
177,2018-01-04,378.4266666666667,6553.950208333333,1193.3425416666666,94.60666666666665,32.84457394084524,16.9475
177,2018-01-05,349.4735,6112.76775,1655.3766249999999,87.368375,32.52081283746902,-4.72
177,2018-01-06,288.34908333333334,5304.904416666667,1715.7058749999999,72.08727083333332,30.919043464910263,-8.664999999999997
177,2018-01-07,255.16966666666667,4841.922125,603.2927916666666,63.79241666666666,29.977560214386052,0.9424999999999993
177,2018-01-08,232.12750000000003,4510.45225,256.031625,58.031875,29.274638609317577,30.507500000000007
177,2018-01-09,178.39566666666667,3356.85525,5.885833333333333,44.59891666666667,30.229900953346807,29.742499999999993
177,2018-01-10,352.39258333333333,6002.789458333333,4.414375,88.09814583333335,33.39324979009007,14.5925
177,2018-01-11,373.3206666666667,6427.048333333333,7.357291666666666,93.33016666666667,33.04117663482467,43.43749999999998
177,2018-01-12,373.50849999999997,6470.041125,22.071749999999998,93.37712499999999,32.838135180065535,45.4175
177,2018-01-13,373.19800000000004,6434.764916666667,4.414375,93.2995,32.990709852272644,6.0425
177,2018-01-14,317.354,5575.236333333333,7.357291666666666,79.3385,32.37917154961862,-11.027499999999998
177,2018-01-15,333.51916666666665,5874.223791666667,4.414375,83.37979166666668,32.29649159344133,-4.892499999999998
177,2018-01-16,324.9420833333333,5780.178208333334,4.414375,81.23552083333333,31.977887487326146,8.337500000000002
177,2018-01-17,327.3705,5829.131916666666,5.885833333333333,81.842625,31.94630957271039,16.2275
177,2018-01-18,316.9285,5606.844125,4.414375,79.232125,32.15347012760647,24.2075
177,2018-01-19,323.93008333333336,5695.499083333333,4.414375,80.98252083333334,32.352253309749216,28.115000000000006
177,2018-01-20,273.41633333333334,5005.195166666666,16.186,68.35408333333334,31.073378579432248,38.76499999999999
177,2018-01-21,273.52175,5074.1016666666665,5.885833333333333,68.3804375,30.663218637059238,34.1
177,2018-01-22,272.55766666666665,5052.385416666667,4.414375,68.13941666666666,30.686472481714155,22.580000000000002
177,2018-01-23,272.5921666666667,5111.11925,5.885833333333333,68.14804166666667,30.337682065538885,32.57
177,2018-01-24,273.44125,5052.452708333333,5.885833333333333,68.36031249999999,30.785542525076416,17.6225
177,2018-01-25,273.40866666666665,5016.846166666667,4.414375,68.35216666666668,31.000345247890408,8.4125
177,2018-01-26,273.43741666666665,5009.412375,5.885833333333333,68.35935416666666,31.049613315285413,9.095
177,2018-01-27,268.9409166666667,4970.510666666666,8.82875,67.23522916666667,30.778036374241545,30.662857142857142
177,2018-01-28,299.03066666666666,5376.26025,4.414375,74.75766666666667,31.638834985506676,36.574999999999996
177,2018-01-29,319.55241666666666,5638.681333333334,4.414375,79.88810416666666,32.2366268993901,19.917500000000008
177,2018-01-30,302.2794166666667,5398.383583333333,5.885833333333333,75.56985416666667,31.851498791492677,14.570000000000002
177,2018-01-31,314.17233333333337,5621.584583333333,4.414375,78.54308333333334,31.790270690037993,10.88
177,2018-02-01,275.2755,5115.06725,8.82875,68.818875,30.612672834360094,34.9325
177,2018-02-02,273.63675,5025.1725,4.414375,68.4091875,30.974798302943828,7.2799999999999985
177,2018-02-03,264.4578333333333,4806.021166666666,4.414375,66.11445833333333,31.300825702656493,12.515000000000002
177,2018-02-04,263.60491666666667,4908.6731666666665,7.357291666666666,65.90122916666667,30.54741237383712,31.130000000000006
177,2018-02-05,270.57391666666666,4917.265625,4.414375,67.64347916666668,31.300213303111025,16.265
177,2018-02-06,291.3755,5267.133041666667,5.885833333333333,72.843875,31.467611622018314,19.212499999999995
177,2018-02-07,260.21433333333334,4656.7044166666665,4.414375,65.05358333333334,31.786124556530226,11.427500000000002
177,2018-02-08,248.85041666666666,4517.981958333333,4.414375,62.212604166666665,31.331336273442705,12.860000000000001
177,2018-02-09,284.87225,5198.5922083333335,5.885833333333333,71.2180625,31.17090647770162,16.355
177,2018-02-10,259.6048333333333,4881.967125,4.414375,64.90120833333333,30.248438572687935,22.4975
177,2018-02-11,251.06416666666667,4797.10125,4.414375,62.76604166666666,29.770826039070066,24.830000000000002
177,2018-02-12,253.48299999999998,4795.8613749999995,5.885833333333333,63.37075,30.06541860967224,22.414999999999996
177,2018-02-13,296.27066666666667,5334.001375,5.885833333333333,74.06766666666667,31.595160750945418,8.2475
177,2018-02-14,343.33633333333336,6093.994291666667,8.82875,85.83408333333334,32.04813486804742,30.507499999999993
177,2018-02-15,345.81075000000004,6129.455666666666,7.357291666666666,86.4526875,32.092357351525564,36.97250000000001
177,2018-02-16,345.83566666666667,6111.99925,4.414375,86.45891666666668,32.18633494687611,31.197500000000005
177,2018-02-17,338.9145833333333,6003.130833333334,4.414375,84.72864583333333,32.11422797622592,18.3725
177,2018-02-18,341.7665833333333,6117.001375,4.414375,85.44164583333333,31.781621893038142,30.867499999999996
177,2018-02-19,347.93058333333335,6228.77725,5.885833333333333,86.98264583333334,31.77421595644813,33.657500000000006
177,2018-02-20,359.5609166666666,6406.437041666667,5.885833333333333,89.89022916666666,31.925738664666447,36.65749999999999
177,2018-02-21,342.91275,6135.006916666666,7.357291666666666,85.7281875,31.794618209001474,46.22
177,2018-02-22,344.26591666666667,6100.769875000001,4.414375,86.06647916666667,32.099215827339414,24.4175
177,2018-02-23,349.30674999999997,6236.665,4.414375,87.32668749999999,31.85954720324618,26.150000000000002
177,2018-02-24,319.2055,5853.678083333333,5.885833333333333,79.801375,31.018912553513182,36.44
177,2018-02-25,262.29008333333337,4998.984291666667,13.243041666666668,65.57252083333334,29.845931432810037,37.160000000000004
177,2018-02-26,270.1695,5126.229708333333,5.885833333333333,67.54237499999999,29.9794246442315,38.0525
177,2018-02-27,266.0601666666667,5057.441541666666,5.885833333333333,66.51504166666668,29.92499077356557,39.48499999999999
177,2018-02-28,265.18233333333336,5080.309958333333,5.885833333333333,66.29558333333333,29.691997505718685,45.7925
177,2018-03-01,222.2605,4317.683708333333,4.414375,55.565125,29.281714369053724,36.49250000000001
177,2018-03-02,154.68841666666665,3074.8793333333338,4.414375,38.672104166666664,28.61638397535672,31.955000000000002
177,2018-03-03,189.32258333333334,3749.83575,4.414375,47.330645833333335,28.719390216698898,35.675000000000004
177,2018-03-04,237.34083333333334,4560.73025,5.885833333333333,59.335208333333334,29.602140438170206,30.35749999999999
177,2018-03-05,181.11733333333333,3569.484458333333,4.414375,45.279333333333334,28.862872957443614,29.997500000000002
177,2018-03-06,112.94725,2128.6825833333332,453.20533333333333,28.236812499999996,30.18212354033839,31.790000000000003
177,2018-03-07,267.9710833333333,5150.2716666666665,4.414375,66.99277083333332,29.596668765261462,32.285
177,2018-03-08,276.24533333333335,5343.259,5.885833333333333,69.06133333333332,29.408560164831567,29.86250000000001
177,2018-03-09,273.77475,5382.142541666667,4.414375,68.44368750000001,28.934983126027543,30.365
177,2018-03-10,311.7400833333333,5907.686708333334,4.414375,77.93502083333334,30.016512298455755,29.795
177,2018-03-11,310.6571666666667,5805.72325,4.414375,77.66429166666666,30.43757754710214,30.199999999999992
177,2018-03-12,244.26766666666666,4668.555375,5.885833333333333,61.06691666666667,29.76243824794636,32.105
177,2018-03-13,143.84391666666667,2857.1871666666666,4.414375,35.96097916666667,28.637680986325147,31.332499999999992
177,2018-03-14,303.59808333333336,5755.372458333334,4.414375,75.89952083333333,30.006174402502772,32.22500000000001
177,2018-03-15,350.98770833333333,6478.577375,4.414375,87.74692708333333,30.81749225697529,31.4375
177,2018-03-16,356.914,6514.660416666667,5.885833333333333,89.2285,31.1642614270314,22.34
177,2018-03-17,306.682,5778.276291666666,4.414375,76.6705,30.190827770718332,16.999999999999996
177,2018-03-18,272.22608333333335,5360.989208333333,4.414375,68.05652083333334,28.884831583333696,10.632499999999999
177,2018-03-19,303.47158333333334,5826.491000000001,5.885833333333333,75.86789583333334,29.62756697289062,15.132499999999999
177,2018-03-20,302.8505833333333,5713.938708333334,4.414375,75.71264583333334,30.149344543755763,16.654999999999998
177,2018-03-21,386.1393333333333,6912.129666666667,5.885833333333333,96.53483333333332,31.777315343251576,20.66
177,2018-03-22,375.8008333333333,6788.9122916666665,4.414375,93.95020833333334,31.487818889167702,31.377499999999998
177,2018-03-23,362.63716666666664,6606.528708333334,4.414375,90.65929166666666,31.223675459906534,34.7825
177,2018-03-24,380.8685,6760.449375,5.885833333333333,95.217125,32.04678955482403,27.964999999999993
177,2018-03-25,382.4459166666666,6752.1585000000005,4.414375,95.61147916666665,32.21902827032603,30.514999999999997
177,2018-03-26,358.01800000000003,6433.981,5.885833333333333,89.50450000000001,31.652653673259735,30.342499999999998
177,2018-03-27,342.31283333333334,6244.367458333333,4.414375,85.57820833333332,31.18313445310114,36.20749999999999
177,2018-03-28,290.19483333333335,5590.2425,4.414375,72.54870833333334,29.528682228205867,39.574999999999996
177,2018-03-29,277.24775,5378.044208333334,4.414375,69.3119375,29.324370660117836,41.92250000000001
177,2018-03-30,215.01933333333332,4395.277916666667,5.885833333333333,53.75483333333333,27.827629203449757,39.695
177,2018-03-31,234.76675,4766.395375,8.82875,58.6916875,28.017640680581042,38.2175
177,2018-04-01,240.67008333333334,4818.593833333333,5.885833333333333,60.167520833333334,28.411019992819707,36.597500000000004
177,2018-04-02,283.82191666666665,5454.546708333333,4.414375,70.95547916666666,29.598677133683704,33.2375
177,2018-04-03,269.9165,5289.194875,5.885833333333333,67.47912500000001,29.028520605731444,37.370000000000005
177,2018-04-04,156.193,3030.8020833333335,7.3572500000000005,39.04825,29.314941190622672,35.45750000000001
177,2018-04-05,66.12883333333333,1387.3877916666668,1.4714583333333333,16.532208333333333,27.113028470040135,22.985
177,2018-04-06,223.47375,4705.993333333333,5.885833333333333,55.8684375,27.01221806341984,30.642500000000002
177,2018-04-07,260.1625833333333,5214.480541666667,5.885833333333333,65.04064583333333,28.380420312933108,31.909999999999997
177,2018-04-08,288.3931666666667,5616.282416666666,4.414375,72.09829166666665,29.209294357907282,29.397499999999994
177,2018-04-09,288.2513333333333,5651.7470416666665,4.414375,72.06283333333333,29.011731340584713,29.419999999999998
177,2018-04-10,292.0099166666667,5693.743291666667,4.414375,73.00247916666666,29.173246097518877,31.775000000000002
177,2018-04-11,338.11341666666664,6248.196708333333,5.885833333333333,84.52835416666666,30.781710439863062,37.339999999999996
177,2018-04-12,297.6985833333333,5668.409458333333,5.885833333333333,74.42464583333333,29.87449631697953,42.267500000000005
177,2018-04-13,307.11899999999997,5832.317749999999,4.414375,76.77975,29.95370485430085,42.830000000000005
177,2018-04-14,269.974,5021.881708333333,101.52983333333333,67.49350000000001,30.58021260805452,30.432500000000008
177,2018-04-15,227.08091666666667,4369.375416666667,4.414375,56.77022916666667,29.56285108191315,26.892499999999995
177,2018-04-16,324.9574166666667,5971.591625,5.885833333333333,81.23935416666667,30.954328782301637,35.39000000000001
177,2018-04-17,312.2844166666667,5861.641708333334,4.414375,78.07110416666667,30.305125171334314,34.2875
177,2018-04-18,284.2033333333333,5472.529083333334,4.414375,71.05083333333333,29.541063552644335,37.8275
177,2018-04-19,282.05091666666664,5392.413333333333,5.885833333333333,70.51272916666666,29.75290527257225,35.427499999999995
177,2018-04-20,299.10158333333334,5683.952208333333,4.414375,74.77539583333333,29.933212739427034,37.25
177,2018-04-21,277.61383333333333,5451.837583333333,5.885833333333333,69.40345833333333,28.965646863216403,40.67
177,2018-04-22,276.21658333333335,5409.144625,4.414375,69.05414583333334,29.0473283138449,42.964999999999996
177,2018-04-23,241.42333333333332,4790.844791666666,5.885833333333333,60.35583333333333,28.665015339949978,47.9075
177,2018-04-24,207.81458333333333,4397.915875,5.885833333333333,51.95364583333334,26.879063973177473,56.5325
177,2018-04-25,229.67225,4561.104249999999,4.414375,57.4180625,28.643333802700667,55.17499999999998
177,2018-04-26,276.47533333333337,5306.113875,5.885833333333333,69.11883333333334,29.63908976500141,48.192499999999995
177,2018-04-27,300.7844166666667,5666.5990833333335,5.885833333333333,75.19610416666667,30.193807578597248,51.29750000000001
177,2018-04-28,292.5350833333333,5534.689125,4.414375,73.13377083333333,30.065592269275726,48.2075
177,2018-04-29,246.74016666666668,4919.739333333334,5.885833333333333,61.68504166666667,28.528753651898537,41.7275
177,2018-04-30,164.61866666666666,3246.607791666667,5.885833333333333,41.154666666666664,28.842592298719854,45.58999999999998
177,2018-05-01,106.15841666666667,2051.3392083333333,5.885833333333333,26.53960416666667,29.437572181419718,52.715
177,2018-05-02,54.906749999999995,1027.7592083333334,14.714541666666667,13.726687499999999,30.389209234766845,68.26249999999999
177,2018-05-03,34.52108333333333,689.32325,4.414375,8.630270833333332,28.486987640091606,61.339999999999996
177,2018-05-04,105.23841666666668,2113.531,28.151916666666665,26.309604166666666,28.323747958852852,55.392500000000005
177,2018-05-05,234.39683333333335,4658.639666666667,10.300208333333334,58.599208333333344,28.620529074569863,58.8425
177,2018-05-06,225.03966666666668,4732.9918333333335,7.357291666666666,56.25991666666666,27.04633099526558,59.56999999999999
177,2018-05-07,229.97125000000003,4790.677833333333,5.885833333333333,57.4928125,27.30622205445041,51.425000000000004
177,2018-05-08,252.26016666666666,5078.2512916666665,5.885833333333333,63.065041666666666,28.25657558689419,56.12000000000001
177,2018-05-09,189.0945,3883.320208333333,7.357291666666666,47.273625,27.69878582744137,62.91500000000001
177,2018-05-10,269.7919166666667,4926.101083333334,11.771625,67.44797916666667,31.15377306874974,66.21499999999999
177,2018-05-11,339.388,6192.8009999999995,4.414375,84.847,31.17413385854532,45.8375
177,2018-05-12,293.1235,5641.799541666667,7.357291666666666,73.280875,29.55411945282913,51.5
177,2018-05-13,272.6956666666667,5431.5202500000005,7.357291666666666,68.17391666666667,28.55892603098654,57.29
177,2018-05-14,329.38875,6222.678083333333,8.82875,82.34718749999999,30.11039589639707,64.085
177,2018-05-15,268.732,5413.562958333333,5.885833333333333,67.183,28.2371740219671,60.67250000000001
177,2018-05-16,313.3136666666667,5962.9905,7.357291666666666,78.32841666666667,29.888234332905427,59.495
177,2018-05-17,307.31641666666667,5871.857499999999,5.885833333333333,76.82910416666667,29.77112807668707,61.67000000000001
177,2018-05-18,308.6504166666667,5961.499708333333,7.357291666666666,77.16260416666665,29.450751310412592,53.120000000000005
177,2018-05-19,231.3646666666667,4557.9039999999995,5.885833333333333,57.841166666666666,28.874661369690006,55.445
177,2018-05-20,275.103,5495.299625,7.357291666666666,68.77575,28.47665590208832,60.252500000000005
177,2018-05-21,226.73975,4454.616208333334,8.82875,56.6849375,28.95358921165571,60.28249999999999
177,2018-05-22,281.77875,5535.658708333333,5.885833333333333,70.44468749999999,28.955026686112006,59.12750000000002
177,2018-05-23,214.03033333333335,4485.318375,5.885833333333333,53.50758333333333,27.14357772751069,62.8775
177,2018-05-24,168.34658333333334,3591.256625,7.357291666666666,42.086645833333336,26.66508082049909,60.905
177,2018-05-25,160.75466666666668,3452.96775,882.8675833333333,40.18866666666667,26.482324628977178,66.71750000000002
177,2018-05-26,246.75549999999998,4887.583250000001,141.25887500000002,61.688874999999996,28.718232796000624,65.7275
177,2018-05-27,247.92849999999999,5046.460875,228.074125,61.982124999999996,27.946316948971354,65.6825
177,2018-05-28,282.8405833333333,5651.699375,58.85791666666666,70.71014583333334,28.467393812758207,67.04
177,2018-05-29,261.44866666666667,5309.458333333333,540.0206666666667,65.36216666666667,28.010525220976195,67.98500000000001
177,2018-05-30,299.2434583333333,5814.358666666667,1291.9295,74.81086458333334,29.275740221841218,67.715
177,2018-05-31,303.3450833333333,5861.421708333334,2026.1809166666665,75.83627083333333,29.43872723872692,75.67999999999998
177,2018-06-01,303.31441666666666,5917.848875,2630.945208333333,75.82860416666666,29.15507886817329,76.14500000000002
177,2018-06-02,279.42316666666665,5582.890458333334,763.6804999999999,69.85579166666666,28.470057310242414,64.7975
177,2018-06-03,264.178,5444.288125,1040.3122083333333,66.0445,27.602002113606606,63.335
177,2018-06-04,261.533,5165.189291666667,2324.884541666667,65.38325,28.802175441408274,58.65500000000001
177,2018-06-05,284.38158333333337,5561.415208333333,977.0400833333333,71.09539583333334,29.087151008563104,55.06250000000002
177,2018-06-06,288.44875,5603.074833333333,641.5504166666666,72.1121875,29.28378949754642,57.5
177,2018-06-07,286.94800000000004,5452.296375,763.6804583333333,71.73700000000001,29.937034986168253,60.2075
177,2018-06-08,288.59633333333335,5461.6144583333335,1219.8286249999999,72.14908333333334,30.057635069296673,63.379999999999995
177,2018-06-09,246.14791666666667,5018.432708333333,226.60275000000001,61.53697916666667,27.900571367241966,61.115
177,2018-06-10,221.38458333333332,4568.108166666667,1365.5017916666666,55.346145833333324,27.56741431935104,57.754999999999995
177,2018-06-11,275.839,5430.958541666667,578.2782083333333,68.95975000000001,28.891109484548096,58.4
177,2018-06-12,278.24441666666667,5495.021083333333,176.57366666666667,69.56110416666667,28.803292401178176,64.1525
177,2018-06-13,247.18291666666667,5022.002083333334,1303.7010416666667,61.79572916666667,27.997973735850977,67.4525
177,2018-06-14,295.4963333333333,5696.937583333333,1452.3170416666665,73.87408333333335,29.505003665395215,59.975
177,2018-06-15,209.31341666666665,3952.7086249999998,3921.403208333333,52.32835416666667,30.12224269728176,64.62500000000001
177,2018-06-16,224.87675000000002,4421.777291666666,10.300208333333334,56.219187500000004,28.928953869463598,67.79
177,2018-06-17,246.82641666666666,4637.34975,7.357291666666666,61.706604166666665,30.276580572173195,72.005
177,2018-06-18,297.3075833333333,5505.799375,94.17258333333332,74.32689583333332,30.71642319927027,76.5425
177,2018-06-19,245.27391666666665,4524.7730833333335,1680.3912083333335,61.31847916666666,30.834690939780764,65.08250000000001
177,2018-06-20,207.76666666666665,3896.63525,291.21254166666665,51.94166666666666,30.329912340539327,67.33999999999999
177,2018-06-21,144.14675,2804.1072916666667,3886.0885416666665,36.0366875,29.24120504780376,62.29250000000001
177,2018-06-22,213.03175,3870.7988333333337,4454.066666666667,53.2579375,31.306085817427952,63.05749999999998
177,2018-06-23,273.3243333333333,5489.088041666667,466.4484166666667,68.33108333333332,28.3245578192445,64.24999999999999
177,2018-06-24,226.85475,4516.0275833333335,3725.7010416666667,56.7136875,28.574347973701304,64.40750000000001
177,2018-06-25,323.84766666666667,6082.801333333333,1726.0061249999999,80.96191666666667,30.28462342058334,61.25
177,2018-06-26,335.75016666666664,6259.138291666666,1665.6767499999999,83.93754166666668,30.513127777748306,61.737500000000004
177,2018-06-27,329.34274999999997,6280.585916666667,1278.6865416666667,82.3356875,29.828607836495507,66.08000000000001
177,2018-06-28,278.5395833333333,5270.516625,2614.7592916666667,69.63489583333333,30.062062398442347,68.93750000000001
177,2018-06-29,318.57300000000004,5893.205458333334,838.7241250000001,79.64325,30.749808874175866,75.77749999999999
177,2018-06-30,243.37066666666666,4744.304833333334,663.6221666666667,60.842666666666666,29.17969068574582,80.6375
177,2018-07-01,128.202,2566.247,1093.2842916666666,32.0505,28.417206527664714,83.73500000000001
177,2018-07-02,335.57191666666665,6058.749333333333,1252.2004583333335,83.89297916666666,31.505593222081185,83.6225
177,2018-07-03,363.17,6225.828,1937.8942083333334,90.7925,33.18164293434812,78.61999999999999
177,2018-07-04,382.56475,6563.325041666667,2207.1687916666665,95.6411875,33.156301200507485,78.425
177,2018-07-05,378.09891666666664,6558.631875,1870.2077499999998,94.52472916666666,32.79270298993907,82.415
177,2018-07-06,360.29116666666664,6249.810791666667,966.7399583333332,90.07279166666666,32.792292780899004,69.77
177,2018-07-07,247.24616666666668,4948.46375,8.82875,61.81154166666667,28.421317856251633,66.905
177,2018-07-08,211.85683333333336,3954.633916666667,695.9939166666667,52.96420833333334,30.473422125510552,72.14
177,2018-07-09,316.388,5633.990375,559.1495833333333,79.097,31.943973753534614,75.59750000000001
177,2018-07-10,244.98833333333334,4443.080166666667,2880.74475,61.24708333333334,31.36507221347933,74.0975
177,2018-07-11,255.7408333333333,4794.797958333334,236.90283333333332,63.93520833333333,30.339945907754373,67.33999999999999
177,2018-07-12,232.40733333333333,4341.954833333333,481.162875,58.10183333333333,30.44735451787736,67.7075
177,2018-07-13,285.0505,5250.060541666667,476.7484166666666,71.262625,30.884639290627863,71.015
177,2018-07-14,268.0765,5355.046083333334,29.429000000000002,67.019125,28.47610397937285,75.26
177,2018-07-15,114.97508333333333,2178.30125,4899.914666666667,28.743770833333333,30.024157541468504,76.8125
177,2018-07-16,319.55241666666666,5950.157625,2090.924625,79.88810416666666,30.549117822273193,77.81750000000001
177,2018-07-17,60.35008333333334,1191.8435833333333,5170.66075,15.087520833333334,28.803392953153413,76.14500000000001
177,2018-07-18,10.558916666666667,226.49337500000001,622.4216666666667,2.6397291666666667,26.518496463258085,65.83250000000001
177,2018-07-19,38.81633333333333,791.469125,44.143458333333335,9.704083333333333,27.89751814737913,67.3025
177,2018-07-20,256.05133333333333,4797.190291666667,1022.6548750000001,64.01283333333333,30.361633495643915,72.0425
177,2018-07-21,270.24808333333334,5328.561875,328.13254166666667,67.56202083333332,28.849457259881106,74.135
177,2018-07-22,228.15233333333333,4405.336708333333,1586.2185833333333,57.03808333333333,29.459871258484927,68.57000000000001
177,2018-07-23,337.71091666666666,6081.363333333334,2274.8554166666668,84.42772916666667,31.588513282474857,79.085
177,2018-07-24,324.29041666666666,5879.473125,3978.789666666667,81.07260416666668,31.374783889424712,76.985
177,2018-07-25,346.3129166666667,6238.058125,3788.973125,86.57822916666666,31.57943174245253,74.255
177,2018-07-26,329.0725,5919.348458333334,3418.168708333333,82.268125,31.6229747920666,75.4775
177,2018-07-27,326.10741666666667,5912.096416666667,2413.171208333333,81.52685416666668,31.37647896341489,73.835
177,2018-07-28,246.38941666666665,4914.361291666667,2195.39725,61.59735416666666,28.519375125759883,69.5375
177,2018-07-29,168.82575,3438.8712083333335,4851.357041666667,42.20643750000001,27.925940899526513,70.295
177,2018-07-30,338.514,6223.051708333333,4042.061708333333,84.6285,30.94270400198413,71.21
177,2018-07-31,283.8545,5321.996958333333,3297.510166666667,70.963625,30.33934492650147,73.03999999999999
177,2018-08-01,344.6205,6556.4158333333335,562.0923750000001,86.155125,29.899206019447362,76.0475
177,2018-08-02,366.81166666666667,6993.5055,80.92966666666666,91.70291666666667,29.835495668882437,75.8225
177,2018-08-03,364.228,7077.77375,17.6575,91.057,29.272626485599844,74.28500000000001
177,2018-08-04,21.93433333333333,594.2932500000001,8527.028791666666,5.483583333333334,20.994651957504892,74.9525
177,2018-08-05,31.442916666666665,759.5082083333333,8656.516,7.860729166666666,23.549158390889307,78.4775
177,2018-08-06,161.36416666666665,3292.0458333333336,6609.734874999999,40.34104166666667,27.88215032614386,81.425
177,2018-08-07,223.22266666666667,4595.791708333333,5491.436041666667,55.80566666666667,27.628861709575535,75.185
177,2018-08-08,252.6205,4513.820875,4383.43725,63.155125,31.835326447980357,73.72999999999999
177,2018-08-09,273.49875000000003,4717.56575,2785.447083333333,68.3746875,32.97785634996185,73.03249999999998
177,2018-08-10,273.42783333333335,4708.071416666667,3390.2112916666665,68.35695833333332,33.03579153674572,68.5775
177,2018-08-11,249.35833333333335,4486.7108333333335,1197.757,62.33958333333334,31.61410155756887,68.42
177,2018-08-12,96.15533333333333,1926.189375,5129.460291666667,24.038833333333333,28.39614810863432,70.61749999999999
177,2018-08-13,0.0,124.32445833333333,8912.547458333333,0.0,0.0,73.94000000000001
177,2018-08-14,0.0,120.03862500000001,8150.338541666667,0.0,0.0,74.6225
177,2018-08-15,26.193166666666666,778.446375,8724.2025,6.548291666666667,19.14010622190328,74.1125
177,2018-08-16,157.24716666666666,3536.9888333333333,5047.46525,39.311791666666664,25.289146838477595,70.46
177,2018-08-17,109.43208333333332,2510.816375,6153.586583333334,27.35802083333333,24.79218207907024,70.84249999999999
177,2018-08-18,148.21204166666666,3396.9439583333333,3229.82375,37.053010416666666,24.818763787540814,68.0825
177,2018-08-19,150.18616666666665,3537.4000416666663,4436.409375,37.54654166666667,24.150759540700488,68.0525
177,2018-08-20,163.69483333333332,3646.1973749999997,7248.3424583333335,40.92370833333333,25.537585631782882,69.83
177,2018-08-21,159.0795,3632.7674583333333,7255.699625,39.769875,24.90930765260585,68.8325
177,2018-08-22,153.07075,3586.4839583333337,7166.550291666666,38.267687499999994,24.277745549654217,69.67999999999999
177,2018-08-23,155.47425,3606.2770416666667,7007.684791666667,38.868562499999996,24.523611151662188,65.48
177,2018-08-24,156.94625,3612.3774166666667,8039.980291666667,39.2365625,24.71398977575456,70.865
177,2018-08-25,25.658416666666668,601.73725,8855.161125,6.414604166666667,24.255375050415374,71.765
177,2018-08-26,0.0,15.840833333333334,8958.162333333334,0.0,0.0,71.83999999999999
177,2018-08-27,0.0,20.013333333333332,8958.162333333334,0.0,0.0,73.205
177,2018-08-28,0.0,20.262083333333333,8958.162333333334,0.0,0.0,80.4575
177,2018-08-29,18.028166666666667,474.6835833333334,8869.875583333333,4.507041666666667,21.603911529604307,77.855
177,2018-08-30,75.82525,1634.0925416666666,5132.403166666667,18.9563125,26.395034925220095,62.95999999999999
177,2018-08-31,130.94283333333334,2323.4324166666665,8.82875,32.735708333333335,32.05802235813306,63.74
177,2018-09-01,138.37375,2570.6903333333335,7.357291666666666,34.59343749999999,30.618857681030164,73.535
177,2018-09-02,130.53841666666668,2302.101875,17.657416666666666,32.63460416666666,32.25513322713208,75.2
177,2018-09-03,171.76016666666666,2795.355833333333,32.371874999999996,42.94004166666666,34.95186801402048,79.36250000000001
177,2018-09-04,127.21300000000001,2079.734125,17.657458333333334,31.80325,34.794348933103805,72.79999999999998
177,2018-09-05,25.374750000000002,468.6731666666667,11.771666666666667,6.343687500000001,30.797589133721115,79.91749999999999
177,2018-09-06,27.00775,503.01741666666663,11.771666666666667,6.7519375,30.541504030095712,72.19250000000001
177,2018-09-07,0.0,0.0,7.357291666666666,0.0,0.0,60.58249999999999
177,2018-09-08,81.34333333333333,1431.2223333333334,5.885833333333333,20.335833333333333,32.32956778747241,57.830000000000005
177,2018-09-09,120.64266666666667,2212.2781666666665,484.10575,30.160666666666668,31.02031709042416,52.92499999999999
177,2018-09-10,54.37008333333333,1001.783625,261.91741666666667,13.592520833333335,30.872450860944262,53.93750000000001
177,2018-09-11,129.76025,2424.9879583333336,5.885833333333333,32.440062499999996,30.43807095536952,62.9675
177,2018-09-12,68.85433333333333,1292.5805,7.357291666666666,17.213583333333332,30.301122401617885,67.355
177,2018-09-13,116.02925,2195.6518333333333,8.82875,29.007312500000005,30.060004978779652,65.50250000000001
177,2018-09-14,57.98491666666666,1080.23325,8.82875,14.496229166666666,30.53391795758514,68.2325
177,2018-09-15,0.0,0.0,10.350916666666667,0.0,0.0,73.1375
177,2018-09-16,111.64008333333334,2089.0501666666664,921.125125,27.91002083333333,30.39879163717759,75.245
177,2018-09-17,374.3978333333334,6569.480666666666,1527.3607916666667,93.59945833333335,32.41808269691401,74.4575
177,2018-09-18,382.88483333333335,6569.156791666667,1355.2017083333333,95.72120833333334,33.154583295083775,70.66250000000001
177,2018-09-19,383.08608333333336,6538.52825,351.6756666666667,95.77152083333334,33.32739806333499,57.9125
177,2018-09-20,382.66633333333334,6584.552500000001,1309.0794583333334,95.66658333333334,33.058186709642676,53.80250000000001
177,2018-09-21,290.2101666666667,5284.1815,1415.531,72.55254166666667,31.240640858422864,69.485
177,2018-09-22,364.37175,6717.635458333333,328.1324583333333,91.0929375,30.854129910827808,53.8775
177,2018-09-23,382.7353333333333,7150.168708333334,1190.3997083333334,95.68383333333333,30.44859839330869,51.57500000000001
177,2018-09-24,382.71233333333333,7066.460375,1448.8667083333332,95.67808333333333,30.807436923861296,51.89000000000001
177,2018-09-25,215.51191666666668,4028.180208333333,1118.4004166666666,53.87797916666667,30.433187094496333,57.012499999999996
177,2018-09-26,189.45866666666666,3586.453916666667,1084.455625,47.364666666666665,30.049293088102242,68.68249999999999
177,2018-09-27,79.23308333333334,1479.6755,1501.6864583333333,19.80827083333333,30.459664232311596,55.11500000000001
177,2018-09-28,79.25991666666667,1609.6191666666666,1574.041125,19.814979166666667,28.010155154022804,60.649999999999984
177,2018-09-29,350.03316666666666,6352.016833333334,1687.3424166666666,87.50829166666666,31.346033582177306,55.3475
177,2018-09-30,381.7635833333333,6950.313291666666,2464.621125,95.44089583333333,31.24461337780982,49.54999999999999
177,2018-10-01,383.203,6954.019708333333,2183.625791666667,95.80075,31.345703488892777,50.53999999999999
177,2018-10-02,152.95575,2819.5445,2240.200208333333,38.238937500000006,30.858292580592362,49.722500000000004
177,2018-10-03,155.78475,2855.7739166666665,408.09804166666663,38.94618749999999,31.03031304678151,52.42250000000001
177,2018-10-04,222.94475,4060.858291666667,580.307875,55.7361875,31.22945845017841,61.4975
177,2018-10-05,383.249,6919.870791666667,1603.8759583333333,95.81225,31.504172943402565,46.2125
177,2018-10-06,316.25191666666666,5846.135125,809.8026666666666,79.06297916666666,30.771548738459163,48.83750000000001
177,2018-10-07,269.37025,4863.501791666667,551.7922916666666,67.3425625,31.5054427389908,50.03
177,2018-10-08,382.20824999999996,6980.4875,464.9769166666667,95.5520625,31.145789298383526,48.889999999999986
177,2018-10-09,117.57216666666666,2186.6678333333334,8.82875,29.393041666666665,30.584877342926216,68.71217391304347
177,2018-10-10,378.60491666666667,6927.901666666668,813.709625,94.65122916666667,31.086338566279046,66.99499999999999
177,2018-10-11,251.44558333333336,4722.974583333334,1286.0437083333334,62.86139583333333,30.284014193973857,53.32250000000001
177,2018-10-12,179.78333333333333,3430.2295833333333,1206.7740416666668,44.94583333333333,29.813384292021595,50.57750000000001
177,2018-10-13,363.0626666666667,6722.202125,2102.7975833333335,90.76566666666668,30.722394692779183,44.555
177,2018-10-14,164.31391666666667,3068.0346250000002,1233.173125,41.07847916666667,30.464855959881987,45.012499999999996
177,2018-10-15,202.07033333333334,3818.032833333333,1705.5072916666668,50.517583333333334,30.105645052147345,46.025
177,2018-10-16,103.7645,1925.3865416666667,2195.1435,25.941125,30.656029394270767,44.3975
177,2018-10-17,12.952833333333333,251.15658333333332,1260.4202083333332,3.238208333333333,29.336293969775607,44.77250000000001
177,2018-10-18,98.01258333333334,2052.8017916666668,2661.541125,24.503145833333335,27.159380273555527,36.387499999999996
177,2018-10-19,202.71624999999997,4262.2804166666665,5406.954833333333,50.67906249999999,27.054006056812508,50.907500000000006
177,2018-10-20,202.21216666666666,4219.632541666667,7534.005833333334,50.553041666666665,27.25948756668823,50.92250000000001
177,2018-10-21,202.77374999999998,4181.835416666667,6977.951583333333,50.693437499999995,27.582259135616788,36.080000000000005
177,2018-10-22,202.78908333333334,4162.930625,5332.469208333333,50.69727083333333,27.709611479800028,37.752500000000005
177,2018-10-23,202.91750000000002,4154.846666666667,5648.880708333333,50.72937500000001,27.7811065430413,41.824999999999996
177,2018-10-24,202.95583333333332,4144.298625,6905.495458333334,50.73895833333333,27.857076345323556,41.660000000000004
177,2018-10-25,247.52408333333335,4895.708541666667,4023.8463749999996,61.88102083333333,28.759871672190002,35.585
177,2018-10-26,243.12725,4684.360291666667,4255.421458333333,60.7818125,29.523536925137062,31.827499999999997
177,2018-10-27,297.46858333333336,5742.843875,2452.900291666667,74.36714583333334,29.464503911739104,36.73249999999999
177,2018-10-28,153.99079166666667,3234.674833333333,6751.348916666667,38.49769791666667,27.08003117460871,37.1675
177,2018-10-29,202.70091666666667,4262.304916666667,6103.354583333334,50.67522916666667,27.0518042119321,40.324999999999996
177,2018-10-30,36.846,816.4929166666667,8637.387125,9.211500000000001,25.669828325720317,35.052499999999995
177,2018-10-31,0.0,51.48,8956.690875,0.0,0.0,38.09750000000001
177,2018-11-01,15.6055,417.2513333333333,8924.319041666668,3.901375,21.274775834548958,43.392500000000005
177,2018-11-02,234.81083333333333,4836.5133749999995,3922.8746666666666,58.702708333333334,27.61663592582906,40.85749999999999
177,2018-11-03,208.31674999999998,4547.114958333334,5223.632875,52.0791875,26.059933029513697,40.054999999999986
177,2018-11-04,204.34541666666667,4438.0671250000005,5556.179625,51.086354166666666,26.191240745122553,38.135
177,2018-11-05,217.06633333333332,4662.488958333333,5282.490708333334,54.26658333333333,26.482543347101455,39.86750000000001
177,2018-11-06,218.56133333333332,4672.2991250000005,5182.432374999999,54.64033333333334,26.608949566724878,49.48999999999999
177,2018-11-07,122.32166666666666,2577.2597083333335,7622.0896250000005,30.580416666666665,26.99791610597343,50.1875
177,2018-11-08,226.44650000000001,4611.598458333333,4411.394791666667,56.611625,27.931815525677774,42.4325
177,2018-11-09,222.70133333333334,4633.201625000001,4044.8017916666668,55.675333333333334,27.341771852585367,32.51
177,2018-11-10,229.74508333333333,4801.181416666667,4484.967125,57.436270833333325,27.21968828667522,36.815000000000005
177,2018-11-11,241.99258333333333,4941.7665,3833.116583333333,60.49814583333334,27.85510966967874,28.459999999999994
177,2018-11-12,236.40358333333333,4968.188291666666,3647.1055,59.10089583333333,27.067057531817635,35.712500000000006
177,2018-11-13,233.61291666666668,4996.234833333333,3794.858875,58.40322916666667,26.597391541855174,33.357499999999995
177,2018-11-14,233.70683333333332,4963.468958333334,3688.9147916666666,58.42670833333333,26.783734953067444,18.124999999999996
177,2018-11-15,233.34458333333336,4949.464958333333,3252.402708333333,58.33614583333334,26.817884007703785,18.912500000000005
177,2018-11-16,148.20816666666667,3225.273333333333,5363.420166666667,37.05204166666667,26.139101018483878,28.700000000000006
177,2018-11-17,188.88175,4038.8010833333333,3526.9035416666666,47.2204375,26.60250733855363,34.24999999999999
177,2018-11-18,216.7405,4385.9120416666665,1228.657375,54.185125,28.110281262385485,21.125000000000004
177,2018-11-19,211.09208333333333,4446.3074166666665,10.300166666666668,52.77302083333333,27.005828016452625,32.74999999999999
177,2018-11-20,244.48616666666666,4906.493208333333,1055.0266666666666,61.121541666666666,28.344456057268168,25.265
177,2018-11-21,291.98308333333335,5708.318416666666,4.414375,72.99577083333332,29.096083723099557,19.624999999999996
177,2018-11-22,183.57641666666666,3736.3512083333335,3279.8527916666667,45.894104166666665,27.948225204575795,7.129999999999999
177,2018-11-23,283.5420833333333,5661.7442083333335,278.1033333333333,70.88552083333333,28.48736757930234,13.669999999999996
177,2018-11-24,292.55233333333337,5819.769083333334,198.64520833333333,73.13808333333334,28.59452266259495,26.255000000000006
177,2018-11-25,306.72991666666667,6057.965833333333,610.6500833333333,76.68247916666667,28.801450145279333,39.365
177,2018-11-26,332.1985833333333,6595.15375,141.25887500000002,83.04964583333333,28.652194421716263,37.745
177,2018-11-27,355.04716666666667,6955.848291666666,185.40220833333333,88.76179166666667,29.034943667117265,34.175000000000004
177,2018-11-28,285.93216666666666,5707.090166666666,1399.3450416666667,71.48304166666667,28.499242647715118,34.94750000000001
177,2018-11-29,332.05675,6520.089708333333,22.071791666666666,83.0141875,28.969685450327358,35.1875
177,2018-11-30,287.70508333333333,5865.900291666666,4.414375,71.92627083333333,27.899594850246785,32.779999999999994
177,2018-12-01,245.70325,5047.062083333333,13.243041666666668,61.4258125,27.692189317399084,33.574999999999996
177,2018-12-02,241.59391666666667,5065.166583333334,5.885833333333333,60.39847916666666,27.131718309670376,36.004999999999995
177,2018-12-03,228.06991666666667,4947.025375,4.414375,57.01747916666666,26.224601876143712,35.375
177,2018-12-04,219.36441666666667,4795.243791666667,5.885833333333333,54.84110416666667,26.021991324835692,24.139999999999997
177,2018-12-05,224.27491666666666,4879.389125000001,4.414375,56.068729166666664,26.145700857698156,26.209999999999997
177,2018-12-06,228.367,5041.768958333333,4.414375,57.09175,25.7653142987884,29.907499999999995
177,2018-12-07,217.01075,4937.780541666666,2.9429166666666666,54.25268749999999,24.999683005352953,15.417499999999999
177,2018-12-08,219.89916666666667,4868.250583333333,0.0,54.97479166666667,25.694235296855812,9.3575
177,2018-12-09,196.3490833333333,4160.9122916666665,0.0,49.08727083333333,26.842647895542804,26.375
177,2018-12-10,248.89641666666668,5120.323291666667,0.0,62.22410416666667,27.650710762276436,18.124999999999996
177,2018-12-11,250.12883333333332,5203.550708333333,0.0,62.53220833333333,27.343178918179454,18.9125
177,2018-12-12,257.21091666666666,5380.7815,0.0,64.30272916666667,27.191244078062304,16.325
177,2018-12-13,258.4950833333333,5394.686125,0.0,64.62377083333332,27.25656627572151,14.217500000000001
177,2018-12-14,264.01891666666666,5535.161208333334,0.0,66.00472916666666,27.132499809481857,30.4325
177,2018-12-15,256.32733333333334,5362.62825,0.0,64.08183333333332,27.189565386048237,35.59217391304348
177,2018-12-16,258.56025,5312.391125,0.0,64.6400625,27.68577941914998,28.970000000000002
177,2018-12-17,263.5589166666667,5331.622833333334,0.0,65.88972916666667,28.11922406812326,31.430000000000003
177,2018-12-18,263.8809166666667,5318.773833333334,0.0,65.97022916666666,28.221591316749706,19.152500000000007
177,2018-12-19,272.5346666666667,5521.87225,0.0,68.13366666666667,28.07504336756232,22.4975
177,2018-12-20,265.44875,5440.99825,0.0,66.3621875,27.751543072388728,29.675
177,2018-12-21,273.6290833333333,5652.712541666667,0.0,68.40727083333333,27.535336782498444,40.98499999999999
177,2018-12-22,257.80316666666664,5328.285791666666,0.0,64.45079166666666,27.522366549527423,29.082499999999996
177,2018-12-23,251.77908333333335,5174.975958333333,0.0,62.944770833333344,27.675555671999113,16.490000000000002
177,2018-12-24,247.33241666666666,5097.944833333334,0.0,61.833104166666665,27.597576594781813,19.52
177,2018-12-25,243.60641666666666,5096.496875,0.0,60.901604166666665,27.189548706215756,7.227499999999999
177,2018-12-26,234.70925,4874.585333333333,0.0,58.6773125,27.389087668380128,16.04
177,2018-12-27,230.529,4900.1952083333335,0.0,57.63225,26.760684814554793,10.632500000000002
177,2018-12-28,232.79066666666665,4968.9605,0.0,58.197666666666656,26.649254082194634,31.977500000000003
177,2018-12-29,231.92624999999998,4910.202666666667,0.0,57.981562499999995,26.868011532517873,26.510000000000005
177,2018-12-30,232.25783333333334,4979.0160000000005,0.0,58.064458333333334,26.534559745897134,18.424999999999997
177,2018-12-31,229.17774999999997,4933.693333333334,0.0,57.294437499999994,26.423195494855783,31.01000000000001
177,2019-01-01,221.85033333333334,4760.175791666667,0.0,55.462583333333335,26.51075719347048,27.372500000000002
177,2019-01-02,218.70891666666668,4624.775291666667,0.0,54.67722916666666,26.90053337756611,12.762500000000001
177,2019-01-03,201.64866666666668,4334.994625,0.0,50.41216666666667,26.46012121000548,21.447499999999994
177,2019-01-04,140.57791666666665,3064.2263333333335,0.0,35.14447916666666,26.096442048250207,34.782500000000006
177,2019-01-05,193.86891666666668,4214.688958333333,0.0,48.46722916666667,26.165418892698373,29.847500000000007
177,2019-01-06,206.63774999999998,4402.11,0.0,51.659437499999996,26.70138640901749,26.539999999999996
177,2019-01-07,230.04025000000001,4901.228125000001,0.0,57.510062500000004,26.698321088315662,9.522499999999999
177,2019-01-08,233.86208333333332,5073.602333333333,0.0,58.46552083333333,26.2197428302148,32.862500000000004
177,2019-01-09,296.61758333333336,6030.970249999999,0.0,74.15439583333333,27.97658778913356,32.52499999999999
177,2019-01-10,318.205,6201.683666666667,0.0,79.55125,29.18652749191604,19.205000000000002
177,2019-01-11,273.63483333333335,5306.151666666667,0.0,68.40870833333334,29.334369640981695,2.7575000000000003
177,2019-01-12,253.60183333333336,4913.468958333334,0.0,63.40045833333334,29.359537511635576,3.5900000000000003
177,2019-01-13,285.43766666666664,5540.9137083333335,0.0,71.35941666666666,29.303192205411104,0.5375
177,2019-01-14,205.00091666666665,4104.570375,0.0,51.250229166666664,28.4101243516598,6.777500000000001
177,2019-01-15,202.72391666666667,4129.712333333334,0.0,50.68097916666666,27.9235239542243,25.939999999999994
177,2019-01-16,332.9039166666667,6522.599875,0.0,83.22597916666668,29.032417782214832,23.9075
177,2019-01-17,320.01433333333335,6294.251125,0.0,80.00358333333334,28.920806674113187,3.0800000000000005
177,2019-01-18,271.0013333333333,5504.464041666666,0.0,67.75033333333333,28.00537720128374,13.7675
177,2019-01-19,342.953,6709.75025,0.0,85.73825,29.074569231048002,-2.5974999999999997
177,2019-01-20,333.88141666666667,6615.186916666667,0.0,83.47035416666667,28.71013042761549,-0.8724999999999999
177,2019-01-21,306.99441666666667,5980.020625,0.0,76.74860416666667,29.20201589559271,-5.71
177,2019-01-22,301.4955,5908.598000000001,0.0,75.373875,29.025614917447417,-0.7225000000000001
177,2019-01-23,262.4625833333333,5371.397375,0.0,65.61564583333333,27.79490246758699,21.02
177,2019-01-24,287.52299999999997,5903.718916666666,0.0,71.88074999999999,27.70332883536814,34.962500000000006
177,2019-01-25,269.81683333333336,5405.434416666667,0.0,67.45420833333333,28.39379721659641,20.787500000000005
177,2019-01-26,210.66662499999998,4529.222791666666,0.0,52.66665625,26.45800483502748,8.457499999999998
177,2019-01-27,309.15833333333336,6226.31225,0.0,77.28958333333334,28.24457852684433,15.769999999999998
177,2019-01-28,311.98925,6305.676041666667,0.0,77.9973125,28.144466012681363,-3.8275
177,2019-01-29,224.6448333333333,4716.554625,0.0,56.161208333333335,27.092969237287505,10.895000000000001
177,2019-01-30,292.6673333333333,5835.4492083333325,0.0,73.16683333333333,28.528897919295908,10.910000000000002
177,2019-01-31,321.1451666666667,6357.883333333334,0.0,80.28629166666667,28.732530318877963,4.7
177,2019-02-01,313.582,6162.908916666667,0.0,78.3955,28.94345782897137,4.985000000000001
177,2019-02-02,315.2130833333333,6160.5960000000005,0.0,78.80327083333333,29.10492895537668,15.875
177,2019-02-03,178.47808333333333,3676.5578333333337,0.0,44.61952083333334,27.613949697453265,15.402499999999996
177,2019-02-04,242.26091666666665,4983.315791666667,0.0,60.56522916666667,27.653492278039987,23.6975
177,2019-02-05,313.4248333333333,6338.210041666666,0.0,78.35620833333333,28.128839455052677,32.877500000000005
177,2019-02-06,243.30933333333334,5084.41275,0.0,60.827333333333335,27.220933058810203,15.169999999999996
177,2019-02-07,163.28083333333333,3586.0809583333335,0.0,40.820208333333326,25.900023388655214,24.4025
177,2019-02-08,172.01316666666665,3689.4083333333333,0.0,43.00329166666666,26.52100665794801,31.925000000000008
177,2019-02-09,24.78441666666667,639.19125,0.0,6.196104166666667,22.056313110078126,14.33
177,2019-02-10,172.28533333333334,3813.7467083333336,0.0,43.071333333333335,25.696945271772563,14.660000000000002
177,2019-02-11,160.13558333333333,3634.7909999999997,0.0,40.03389583333333,25.06071398679533,12.402500000000002
177,2019-02-12,223.65391666666667,4722.1897500000005,0.0,55.91347916666667,26.94127294028275,8.112499999999999
177,2019-02-13,283.33125,5668.060708333333,0.0,70.8328125,28.434462449925096,27.229999999999993
177,2019-02-14,253.32966666666667,5035.396708333333,0.0,63.33241666666667,28.61787602230822,22.580000000000002
177,2019-02-15,338.10383333333334,6424.530916666667,0.0,84.52595833333334,29.935995798361642,31.902499999999993
177,2019-02-16,326.33933333333334,6183.797500000001,0.0,81.58483333333334,30.019205961672863,23.5775
177,2019-02-17,310.40608333333336,5918.214291666667,0.0,77.60152083333334,29.834899239466306,8.074999999999998
177,2019-02-18,231.52758333333335,4674.942416666667,0.0,57.88189583333334,28.171599829034143,13.362500000000002
177,2019-02-19,227.49875,4591.799958333333,0.0,56.8746875,28.182602348957218,7.692500000000002
177,2019-02-20,250.75175000000002,4961.596083333333,0.0,62.687937500000004,28.747997901481742,12.7325
177,2019-02-21,310.017,6054.591208333334,0.0,77.50425000000001,29.126327018953912,32.660000000000004
177,2019-02-22,310.1070833333333,6038.567083333332,0.0,77.52677083333333,29.212103379566017,26.029999999999998
177,2019-02-23,258.6599166666667,5177.084333333333,0.0,64.66497916666665,28.42031790942216,24.245000000000008
177,2019-02-24,196.37974999999997,4139.722,0.0,49.09493749999999,26.9842631441596,34.00249999999999
177,2019-02-25,176.13016666666667,3626.545583333333,0.0,44.03254166666667,27.626485729559548,25.430000000000003
177,2019-02-26,217.67391666666666,4384.297833333333,0.0,54.418479166666664,28.241735462365497,8.4125
177,2019-02-27,257.807,5120.351875,0.0,64.45175,28.640456505084757,1.1900000000000002
177,2019-02-28,257.57508333333334,5110.204624999999,0.0,64.39377083333333,28.67151200155925,7.0474999999999985
177,2019-03-01,298.8179166666667,5791.235416666666,0.0,74.70447916666667,29.35083438467061,13.339999999999998
