ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
177,2019-03-02,299.7091666666667,5799.699125,0.0,74.92729166666668,29.39541528467747,21.08
177,2019-03-03,305.11033333333336,5885.792916666666,0.0,76.27758333333333,29.48743362223758,25.662499999999994
177,2019-03-04,302.02833333333336,5852.61625,0.0,75.50708333333334,29.355039912468396,21.11
177,2019-03-05,304.2133333333333,5866.769208333334,0.0,76.05333333333333,29.49607838648975,12.605000000000002
177,2019-03-06,302.68,5870.297125,0.0,75.66999999999999,29.329771503402963,8.705000000000002
177,2019-03-07,308.12333333333333,5932.020541666666,0.0,77.03083333333333,29.546563695568985,9.095
177,2019-03-08,309.649,5930.343875,0.0,77.41225,29.701257894312803,19.0325
177,2019-03-09,306.35425000000004,5868.716166666666,0.0,76.5885625,29.693804276670733,22.617499999999996
177,2019-03-10,279.40591666666666,5394.886041666667,0.0,69.85147916666666,29.460381128172063,30.18499999999999
177,2019-03-11,303.669,5862.939583333333,0.0,75.91725,29.462532752519273,35.54749999999999
177,2019-03-12,300.30716666666666,5840.7635,0.0,75.07679166666667,29.246985713235755,26.8175
177,2019-03-13,283.95033333333333,5557.406125,382.57595833333335,70.98758333333333,29.063993341158078,30.657500000000013
177,2019-03-14,246.00608333333332,5008.942916666667,501.76304166666665,61.50152083333333,27.93732384874175,35.870000000000005
177,2019-03-15,255.3479166666667,5337.6140000000005,806.3523333333333,63.83697916666667,27.212609716105778,46.07750000000001
177,2019-03-16,268.4866666666667,5637.12875,803.4094166666667,67.12166666666667,27.09254521737783,32.0375
177,2019-03-17,202.51116666666667,4391.307333333333,1144.5818333333334,50.62779166666667,26.232530139214933,24.965
177,2019-03-18,202.7603333333333,4440.104583333333,1124.1847500000001,50.69008333333333,25.976153064212422,23.66
177,2019-03-19,202.73925,4451.765916666666,1118.2988333333333,50.6848125,25.90541495976756,24.544999999999998
177,2019-03-20,241.45974999999999,5111.490624999999,1046.1980833333334,60.364937499999996,26.870900200141385,33.4475
177,2019-03-21,290.9078333333333,6136.357166666666,987.3401666666667,72.72695833333333,26.96682543621678,39.2825
177,2019-03-22,318.68608333333333,6737.516666666666,872.567375,79.67152083333335,26.905947107531382,35.029999999999994
177,2019-03-23,196.53308333333334,4157.783833333334,2402.871,49.133270833333334,26.88801856568648,25.257500000000004
177,2019-03-24,159.92666666666665,3270.3908333333334,2441.12875,39.98166666666666,27.81674225651079,33.642500000000005
177,2019-03-25,172.39266666666666,3502.431458333333,2046.78125,43.098166666666664,27.998462322196687,23.929999999999996
177,2019-03-26,162.64833333333334,3324.6721666666667,2164.4968750000003,40.662083333333335,27.82824560530187,25.302499999999995
177,2019-03-27,161.05558333333332,3288.206708333333,1780.449625,40.26389583333333,27.861321518281308,30.875
177,2019-03-28,203.75699999999998,4139.593833333333,1077.0984166666667,50.939249999999994,27.99882746145425,43.03999999999999
177,2019-03-29,293.5470833333333,5861.407833333334,747.4945416666666,73.38677083333334,28.487928267536716,39.11750000000001
177,2019-03-30,243.53358333333333,4904.2915,682.7510000000001,60.88339583333333,28.246693734683415,33.69499999999999
177,2019-03-31,244.32708333333335,4942.258541666667,916.7108333333334,61.08177083333334,28.121027676800313,33.177499999999995
177,2019-04-01,299.37375000000003,5913.035291666667,904.9391666666667,74.8434375,28.799721247224358,29.5925
177,2019-04-02,256.72791666666666,5165.644083333334,1492.0460416666667,64.18197916666666,28.27051075167904,38.28499999999999
177,2019-04-03,171.86941666666667,3577.2460416666668,2281.6544166666667,42.96735416666667,27.329697773599616,41.68999999999999
177,2019-04-04,262.9245,5274.188958333333,891.6961666666666,65.731125,28.357008239852995,31.7825
177,2019-04-05,256.5305,5155.832208333333,0.0,64.132625,28.302530710912627,30.005000000000006
177,2019-04-06,209.03549999999998,4331.724708333333,0.0,52.258874999999996,27.45011935344114,41.40500000000001
177,2019-04-07,177.06358333333333,3743.7562916666666,0.0,44.26589583333333,26.903372034028823,42.605
177,2019-04-08,269.2955,5516.777833333334,1.4714583333333333,67.323875,27.76697948412943,35.7725
177,2019-04-09,279.9215,5842.292916666666,0.0,69.980375,27.25448418760813,30.83749999999999
177,2019-04-10,312.41283333333337,6420.895416666666,0.0,78.10320833333334,27.67695497731182,32.7875
177,2019-04-11,290.2753333333333,5862.520458333333,0.0,72.56883333333334,28.165067673194304,35.532500000000006
177,2019-04-12,312.14258333333333,6381.828750000001,0.0,78.03564583333333,27.822292497707302,46.6175
177,2019-04-13,307.6173333333333,6347.72,0.0,76.90433333333333,27.566274679902563,55.9775
177,2019-04-14,320.52416666666664,6459.567166666667,0.0,80.13104166666668,28.22554908628252,38.813
177,2019-04-15,322.44083333333333,6650.6335,0.0,80.61020833333333,27.57858992346786,38.33272727272733
177,2019-04-16,318.56725,6467.1192083333335,0.0,79.6418125,28.02046241467599,41.64500000000006
177,2019-04-17,316.572,6470.68775,0.0,79.143,27.829608375091198,44.78000000000004
177,2019-04-18,224.03725,4775.477458333334,0.0,56.0093125,26.686306619654843,56.08250000000006
177,2019-04-19,154.90308333333334,3408.615916666667,0.0,38.725770833333335,25.850386018932593,59.31500000000006
177,2019-04-20,156.44220833333333,3428.460541666667,0.0,39.11055208333333,25.956122801698505,44.25500000000008
177,2019-04-21,159.10058333333333,3510.1565833333334,0.0,39.77514583333333,25.78281424324241,50.87750000000002
177,2019-04-22,159.5165,3405.5844583333333,0.0,39.879125,26.6439736047754,56.150000000000034
177,2019-04-23,157.54233333333335,3373.3379583333335,0.0,39.38558333333334,26.565773046762086,54.087500000000055
177,2019-04-24,158.677,3417.0081666666665,0.0,39.66925,26.41514518865895,45.095000000000034
177,2019-04-25,159.62958333333333,3401.346,0.0,39.90739583333334,26.696086780383737,47.31500000000005
177,2019-04-26,158.02916666666667,3361.1104166666664,0.0,39.50729166666667,26.74480945140691,51.042500000000075
177,2019-04-27,184.95833333333334,3853.62925,0.0,46.239583333333336,27.301657334518563,40.70750000000004
177,2019-04-28,319.83033333333333,6476.021083333333,0.0,79.95758333333333,28.09289103139673,41.247500000000045
177,2019-04-29,327.71166666666664,6577.2935,0.0,81.92791666666666,28.341949423759523,41.922500000000056
177,2019-04-30,311.167,6334.598708333334,0.0,77.79175,27.94212703647388,47.75000000000002
177,2019-05-01,332.40558333333337,6701.6393333333335,0.0,83.10139583333334,28.214495973489335,41.62250000000003
177,2019-05-02,331.9225833333333,6698.235874999999,0.0,82.98064583333333,28.18781437524565,41.907500000000034
177,2019-05-03,327.888,6657.2560416666665,0.0,81.972,28.01659164566332,47.84750000000005
177,2019-05-04,319.2745,6506.352,0.0,79.818625,27.913334243725718,50.48000000000005
177,2019-05-05,262.23833333333334,5408.928708333334,0.0,65.55958333333334,27.578456533907964,53.000000000000064
177,2019-05-06,250.28791666666666,5246.377333333333,0.0,62.57197916666667,27.137222674774357,61.79000000000003
177,2019-05-07,309.23308333333335,6410.554041666666,0.0,77.30827083333334,27.439451321388752,56.12000000000007
177,2019-05-08,329.0035,6681.4915,0.0,82.25087500000001,28.0099372398114,46.57250000000004
177,2019-05-09,318.25866666666667,6546.2365,0.0,79.56466666666667,27.65499508339214,52.34750000000009
177,2019-05-10,321.4748333333333,6597.712916666666,0.0,80.36870833333333,27.716513788563894,58.79000000000005
177,2019-05-11,299.24725,6235.159,0.0,74.8118125,27.300315951579318,49.370000000000054
177,2019-05-12,124.24025,2826.1461249999998,0.0,31.0600625,25.006490257706215,51.95750000000004
177,2019-05-13,259.99583333333334,5580.870083333334,0.0,64.99895833333333,26.500222065632407,51.04250000000005
177,2019-05-14,190.82141666666666,4144.685541666667,0.0,47.705354166666666,26.189099612666972,45.18500000000005
177,2019-05-15,157.53083333333333,3559.021666666667,0.0,39.38270833333333,25.177927368928938,47.49500000000004
177,2019-05-16,157.205,3563.8608333333336,0.0,39.301249999999996,25.091732912316772,51.087500000000034
177,2019-05-17,154.77658333333332,3496.629166666667,0.0,38.69414583333333,25.179129848469138,53.92250000000006
177,2019-05-18,152.605,3445.769166666667,0.0,38.15125,25.192288465831165,52.23363636363642
177,2019-05-19,151.06783333333334,3426.595,0.0,37.766958333333335,25.078078732515642,55.4771428571429
177,2019-05-20,149.81433333333334,3424.2237499999997,0.0,37.453583333333334,24.887213229308138,61.72000000000006
177,2019-05-21,153.22025,3473.4833333333336,0.0,38.305062500000005,25.092040806778975,53.99000000000007
177,2019-05-22,153.54608333333334,3462.922958333333,0.0,38.386520833333336,25.222083036122346,56.22500000000005
177,2019-05-23,151.07933333333332,3451.6062500000003,0.0,37.76983333333334,24.8982515829486,61.73000000000005
177,2019-05-24,153.47708333333333,3479.387458333333,0.0,38.36927083333333,25.091451282231397,59.25500000000003
177,2019-05-25,154.23608333333334,3501.9509166666667,0.0,38.559020833333335,25.053071128217873,58.295000000000066
177,2019-05-26,151.25183333333334,3421.2653333333333,0.0,37.81295833333333,25.14773808670138,67.00250000000004
177,2019-05-27,154.04825,3502.6000416666666,0.0,38.5120625,25.01792339954696,55.07750000000005
177,2019-05-28,154.82258333333334,3553.2341666666666,0.0,38.705645833333335,24.785376370338042,50.600000000000044
177,2019-05-29,152.674,3476.9541666666664,0.0,38.1685,24.977625867467815,54.08750000000004
177,2019-05-30,150.57525,3413.129166666667,0.0,37.6438125,25.094925270188273,61.97750000000003
177,2019-05-31,152.2945,3475.817916666667,0.0,38.073625,24.923684197592344,55.99250000000006
177,2019-06-01,151.8345,3454.6749999999997,0.0,37.958625,25.000477541302722,57.64250000000005
177,2019-06-02,151.47416666666666,3458.222916666667,0.0,37.868541666666665,24.91555842847191,59.63000000000005
177,2019-06-03,153.58633333333333,3480.9172916666666,0.0,38.39658333333333,25.098276869030116,48.192500000000045
177,2019-06-04,153.13783333333333,3469.714583333333,0.0,38.28445833333333,25.105783805064018,51.34250000000003
177,2019-06-05,151.478,3443.942916666667,0.0,37.8695,25.019501702445467,56.66000000000003
177,2019-06-06,150.42766666666668,3425.1725833333335,0.0,37.60691666666667,24.982177970221176,61.27250000000003
177,2019-06-07,151.25758333333332,3441.98075,0.0,37.81439583333333,24.9973377449727,62.99000000000003
177,2019-06-08,80.99066666666667,1909.0462083333332,0.0,20.247666666666667,24.132569807783668,61.67750000000006
177,2019-06-09,150.82825,3324.25675,0.0,37.7070625,25.809118446802685,67.28000000000007
177,2019-06-10,149.07641666666666,3340.478458333333,0.0,37.269104166666665,25.38547578486646,68.92250000000008
177,2019-06-11,153.226,3447.045583333333,0.0,38.3065,25.285437696199114,61.58000000000004
177,2019-06-12,155.36883333333333,3531.4810416666664,0.0,38.84220833333333,25.02603590911564,62.48750000000004
177,2019-06-13,153.51158333333333,3422.8157083333335,0.0,38.37789583333333,25.51189228218705,60.83000000000006
177,2019-06-14,157.21075,3499.4395833333333,0.0,39.3026875,25.554581763389493,57.52250000000007
177,2019-06-15,155.9745,3464.0244166666666,0.0,38.993625,25.612837577910646,62.85500000000005
177,2019-06-16,158.42591666666667,3597.812416666667,0.0,39.60647916666667,25.04798244800716,61.505000000000045
177,2019-06-17,152.39225000000002,3350.5400833333333,0.0,38.098062500000005,25.872184598796398,62.57000000000004
177,2019-06-18,150.94516666666667,3210.4038333333333,0.0,37.73629166666667,26.745122035443487,66.85250000000003
177,2019-06-19,148.76208333333332,3185.8507083333334,0.0,37.19052083333334,26.561455473969843,69.76250000000005
177,2019-06-20,151.7195,3320.7585,0.0,37.929875,25.988974782919826,63.67250000000002
177,2019-06-21,149.97533333333334,3250.253166666667,0.0,37.493833333333335,26.247484242979567,67.50500000000004
177,2019-06-22,151.35341666666667,3245.3247499999998,0.0,37.83835416666667,26.528891604419215,69.01739130434785
177,2019-06-23,151.44733333333332,3253.9365416666665,0.0,37.86183333333334,26.47509880457573,69.17750000000005
177,2019-06-24,149.87183333333334,3259.038666666667,0.0,37.467958333333335,26.1586631050847,67.56500000000004
177,2019-06-25,149.95041666666665,3292.8879166666666,0.0,37.487604166666664,25.903340018194935,69.70250000000006
177,2019-06-26,151.67541666666668,3320.494958333333,0.0,37.91885416666666,25.98348557364714,72.70250000000004
177,2019-06-27,152.26,3344.8036666666667,0.0,38.065,25.894064933158507,72.75500000000004
177,2019-06-28,152.28875,3376.356875,0.0,38.0721875,25.656919721102252,70.79000000000005
177,2019-06-29,151.55658333333335,3409.0828333333334,0.0,37.88914583333334,25.288454608131733,71.50250000000004
177,2019-06-30,38.29691666666667,913.5004583333333,0.0,9.574229166666665,23.847347382435327,66.71750000000003
177,2019-07-01,114.13941666666666,2477.7170833333334,0.0,28.53485416666667,26.204083300695203,69.76250000000006
177,2019-07-02,194.71225,4280.852916666667,0.0,48.6780625,25.87307257792377,74.93750000000004
177,2019-07-03,205.72733333333335,4408.801666666667,0.0,51.43183333333333,26.543395150332483,75.26
177,2019-07-04,164.1625,3580.847916666667,0.0,41.040625000000006,26.077930215550673,76.03250000000006
177,2019-07-05,158.69233333333332,3444.918333333333,0.0,39.67308333333333,26.20366586661545,78.23000000000003
177,2019-07-06,162.14041666666665,3568.5045833333334,0.0,40.53510416666666,25.84580502189039,69.98000000000005
177,2019-07-07,197.38216666666665,4214.83525,0.0,49.34554166666666,26.63865825017847,65.51130434782613
177,2019-07-08,209.62966666666668,4609.092708333334,0.0,52.40741666666667,25.87154340375045,64.25600000000006
177,2019-07-09,80.2585,1752.8129166666668,0.0,20.064625,26.04596853961644,73.05058823529416
177,2019-07-10,0.0,36.62583333333333,0.0,0.0,0.0,72.52571428571433
177,2019-07-11,114.24483333333335,2176.327291666667,0.0,28.561208333333337,29.86052217878662,74.06000000000002
177,2019-07-12,313.27341666666666,5718.927791666666,0.0,78.31835416666667,31.159750278170467,70.13000000000001
177,2019-07-13,357.5771666666667,6613.238125,0.0,89.39429166666667,30.756765111779323,72.12500000000004
177,2019-07-14,392.6080833333333,7083.862416666667,0.0,98.15202083333332,31.526383715566155,69.65750000000003
177,2019-07-15,372.8606666666667,6766.539375,0.0,93.21516666666668,31.344763421093504,68.49500000000006
177,2019-07-16,337.98308333333335,6287.7755,0.0,84.49577083333334,30.57616225369016,73.04818181818185
177,2019-07-17,364.228,6725.909124999999,0.0,91.057,30.804018234982223,74.74250000000005
177,2019-07-18,391.96025000000003,7011.775041666667,0.0,97.99006250000001,31.797947626207655,70.30086956521744
177,2019-07-19,392.4873333333333,7005.209916666667,0.0,98.12183333333333,31.870547887499463,78.90956521739133
177,2019-07-20,393.5453333333333,7038.234541666666,0.0,98.38633333333333,31.8065137574638,80.62250000000004
177,2019-07-21,374.5339166666667,6818.92825,0.0,93.63347916666666,31.24352808139445,79.66250000000004
177,2019-07-22,383.4215,6940.1944583333325,0.0,95.855375,31.426054590557317,67.31000000000004
177,2019-07-23,355.66816666666665,6592.425666666666,0.0,88.91704166666666,30.689145245660796,67.25000000000003
177,2019-07-24,360.69558333333333,6655.905374999999,0.0,90.17389583333333,30.826109961954067,65.33750000000003
177,2019-07-25,381.18283333333335,6932.0242916666675,0.0,95.29570833333334,31.27939149825341,69.09500000000004
177,2019-07-26,365.7536666666667,6704.597166666666,0.0,91.43841666666667,31.03137626571632,72.17750000000005
177,2019-07-27,383.01133333333337,6968.991000000001,0.0,95.75283333333334,31.262719875006933,73.95500000000004
177,2019-07-28,364.0363333333333,6582.420916666667,0.0,91.00908333333334,31.45894247208177,75.47750000000006
177,2019-07-29,374.68533333333335,7014.535500000001,0.0,93.67133333333334,30.384550354205363,72.94181818181825
177,2019-07-30,381.159875,7119.675749999999,0.0,95.28996875,30.45313436207634,78.08000000000001
177,2019-07-31,302.1931666666667,5753.744583333333,0.0,75.54829166666667,29.87576939085636,74.0026086956522
177,2019-08-01,340.27925,6419.711833333334,231.01691666666667,85.0698125,30.15122564172208,65.68454545454551
177,2019-08-02,342.539,6399.331208333333,20.600291666666667,85.63475,30.448119471130408,67.00181818181822
177,2019-08-03,295.4100833333333,5747.003291666667,2.9429166666666666,73.85252083333333,29.239430338667056,69.13478260869567
177,2019-08-04,339.3899166666667,6503.864041666667,1.4714583333333333,84.84747916666667,29.68332307693044,66.00434782608701
177,2019-08-05,396.9819166666667,7139.646166666666,1.4714583333333333,99.24547916666667,31.628534756363702,65.69913043478266
177,2019-08-06,378.6566666666667,7064.502125,0.0,94.66416666666667,30.489414551473278,67.81181818181823
177,2019-08-07,297.08716666666663,5631.998124999999,264.20070833333335,74.27179166666666,30.00588415599935,71.06857142857146
177,2019-08-08,306.22200000000004,5610.779166666667,1075.6269166666666,76.55550000000001,31.045470838497625,71.11400000000003
177,2019-08-09,388.98558333333335,7146.551541666667,435.5480416666667,97.24639583333334,30.961501459277045,66.47000000000003
177,2019-08-10,370.231,6885.025416666666,288.40341666666666,92.55775,30.588083716224478,62.907500000000034
177,2019-08-11,386.85425000000004,7106.193083333333,213.35966666666664,96.71356250000001,30.96673422198151,66.94250000000005
177,2019-08-12,346.1519166666667,6541.927541666667,139.78733333333335,86.53797916666667,30.098582924239775,71.12000000000002
177,2019-08-13,209.668,3909.3692083333335,1357.0790416666666,52.417,30.507772732005435,69.42500000000005
177,2019-08-14,361.11725,6694.129875,275.160375,90.2793125,30.685919287107748,65.58500000000005
177,2019-08-15,364.48483333333337,6752.973416666667,238.37425,91.12120833333334,30.702197373195812,63.15500000000003
177,2019-08-16,355.0835833333333,6697.3876666666665,92.701125,88.77089583333333,30.15853171001715,68.92250000000001
177,2019-08-17,329.14725,6376.842291666667,91.22966666666667,82.2868125,29.36091545178627,70.91000000000005
177,2019-08-18,306.04375,5903.558458333333,481.70491666666663,76.5109375,29.488635995904254,71.25500000000004
177,2019-08-19,236.82908333333333,4467.159833333333,1174.061625,59.20727083333334,30.157030849342664,74.28500000000004
177,2019-08-20,251.81933333333333,4552.895833333333,1468.7292916666665,62.954833333333326,31.462004847342268,67.58000000000003
177,2019-08-21,389.39958333333334,7055.327083333334,444.37662500000005,97.34989583333333,31.39520824050306,70.06250000000001
177,2019-08-22,370.2271666666666,6768.004583333332,406.119125,92.55679166666665,31.116638694980526,70.67000000000004
177,2019-08-23,307.63075,5797.5169166666665,525.3062083333333,76.9076875,30.183719594723623,62.97500000000005
177,2019-08-24,296.0751666666667,5488.8875,832.8383333333333,74.01879166666667,30.683344115218652,61.02500000000004
177,2019-08-25,368.40825,6818.877125,541.4920000000001,92.1020625,30.73275687967467,62.19500000000005
177,2019-08-26,388.61758333333336,7080.610291666667,665.0935416666667,97.15439583333333,31.220279921296257,63.01142857142862
177,2019-08-27,383.08608333333336,6967.5305,613.593,95.77152083333334,31.27537564939416,68.53142857142863
177,2019-08-28,351.59908333333334,6633.219166666667,341.3754166666667,87.89977083333333,30.151465456545335,67.87250000000004
177,2019-08-29,360.46175,6671.449166666666,476.7484583333333,90.11543750000001,30.734350763870765,66.05750000000002
177,2019-08-30,377.95133333333337,6869.252708333333,650.3790833333334,94.48783333333334,31.297628127287297,66.26750000000006
177,2019-08-31,390.517,7077.746458333334,601.821375,97.62924999999998,31.38556716337118,60.07250000000005
177,2019-09-01,372.21475000000004,6881.824333333334,690.1080833333334,93.05368750000001,30.766283285202523,60.42500000000005
177,2019-09-02,392.77866666666665,7186.793875,722.48,98.19466666666666,31.088354850336124,65.21750000000003
177,2019-09-03,392.7729166666666,7156.610416666666,701.8797500000001,98.19322916666667,31.21901492782653,61.46750000000002
177,2019-09-04,324.82133333333337,5998.8725,772.5092083333334,81.20533333333334,30.80065491936656,67.04750000000006
177,2019-09-05,350.3206666666667,6482.308458333333,757.794625,87.58016666666667,30.741220328597407,58.12250000000005
177,2019-09-06,384.87433333333337,7128.9425833333335,606.2357083333333,96.21858333333334,30.70993311915243,62.39000000000005
177,2019-09-07,320.26925,6184.697708333333,100.05833333333334,80.06731250000001,29.45654478733786,59.157500000000034
177,2019-09-08,337.39466666666664,6486.353041666666,669.9138333333334,84.34866666666666,29.588480869918044,56.555000000000064
177,2019-09-09,384.38941666666665,6906.081416666667,850.4958750000001,96.09735416666666,31.661010055988054,46.67000000000005
177,2019-09-10,386.6376666666667,7016.291291666667,794.5808333333333,96.65941666666666,31.34596093287041,64.66000000000003
177,2019-09-11,376.96425,6907.852749999999,550.320875,94.2410625,31.04145942818483,69.71750000000002
177,2019-09-12,362.60650000000004,6715.0522083333335,541.4920000000001,90.651625,30.716464695146044,57.66500000000005
177,2019-09-13,372.54058333333336,6811.214375,751.909,93.13514583333333,31.112440477171805,57.44750000000005
177,2019-09-14,370.1658333333333,6789.175749999999,753.3803333333334,92.54145833333332,31.014466647311504,67.22000000000004
177,2019-09-15,387.7320833333333,7074.996458333334,928.4822916666667,96.93302083333333,31.17385778235911,56.95250000000005
177,2019-09-16,382.3711666666666,7042.082333333333,672.4509166666667,95.59279166666667,30.88652688367539,54.56000000000006
177,2019-09-17,381.26141666666666,7051.799541666667,634.19325,95.31535416666667,30.75444802882633,54.38750000000007
177,2019-09-18,366.88641666666666,6816.732416666667,618.0072916666667,91.72160416666667,30.615434285929275,52.601818181818224
177,2019-09-19,277.15958333333333,5190.95475,1171.2709583333333,69.28989583333333,30.371601611972782,54.995000000000026
177,2019-09-20,0.0,38.51125,3147.422666666667,0.0,0.0,61.45250000000005
177,2019-09-21,0.0,38.2275,3182.737333333333,0.0,0.0,65.24750000000003
177,2019-09-22,0.0,37.517916666666665,3101.807875,0.0,0.0,71.09750000000004
177,2019-09-23,90.98991666666666,1716.2766666666666,2507.3436666666666,22.747479166666665,30.15719936212046,71.42000000000006
177,2019-09-24,361.1670833333333,6698.20925,472.33412500000003,90.29177083333335,30.671462809672267,59.34500000000008
177,2019-09-25,263.94800000000004,4856.51775,1319.886875,65.98700000000001,30.915653642296824,60.11130434782614
177,2019-09-26,157.01525,3135.6974166666664,1872.6154166666665,39.2538125,28.483458756875702,61.75250000000005
177,2019-09-27,277.5755,5303.330208333334,771.0376249999999,69.393875,29.77265052599615,57.29000000000004
177,2019-09-28,236.40166666666667,4656.409000000001,385.51875,59.10041666666667,28.879153024477777,63.42500000000002
177,2019-09-29,233.611,4731.9873333333335,932.8967083333333,58.40274999999999,28.082434392258865,51.117500000000035
177,2019-09-30,253.27599999999998,4912.899833333334,1253.6719166666667,63.319,29.325212444965036,51.03500000000003
177,2019-10-01,234.03458333333333,4637.2155,1392.9010833333332,58.508645833333325,28.708321222677224,58.09250000000005
177,2019-10-02,120.6925,2393.9077083333336,2413.1712916666665,30.173125,28.67859811150823,54.99500000000006
177,2019-10-03,365.83799999999997,6589.339291666667,385.51879166666663,91.45949999999999,31.581443873011466,44.89250000000005
177,2019-10-04,358.35725,6529.344375000001,323.7180416666667,89.5893125,31.219910810978885,44.65250000000004
177,2019-10-05,343.60470833333335,6362.540249999999,323.718125,85.90117708333335,30.719461710325184,41.16500000000004
177,2019-10-06,356.41183333333333,6524.804166666666,445.848125,89.10295833333333,31.07203312402522,55.79750000000004
177,2019-10-07,262.1118333333333,4822.924166666667,1325.7727083333332,65.52795833333333,30.914429236020773,57.86750000000006
177,2019-10-08,309.03566666666666,5667.32075,1200.69975,77.25891666666666,31.01814704750721,49.63250000000006
177,2019-10-09,361.59066666666666,6592.579333333334,716.5941666666666,90.39766666666667,31.19944619888617,45.200000000000024
177,2019-10-10,363.3923333333333,6638.090166666666,619.4788333333333,90.84808333333334,31.139931379024567,49.13000000000006
177,2019-10-11,360.30649999999997,6611.9321666666665,485.577125,90.07662499999999,30.99764822904893,51.48500000000006
177,2019-10-12,264.80283333333335,4919.952958333333,1324.3013333333333,66.20070833333334,30.61587776077793,50.15000000000003
177,2019-10-13,293.01233333333334,5525.993833333334,1024.3799583333332,73.25308333333334,30.162028280302593,49.29500000000005
177,2019-10-14,316.89975,5790.9765,1003.5260416666666,79.22493750000001,31.128280545604014,46.400000000000034
177,2019-10-15,311.5158333333333,5742.443958333333,960.854125,77.87895833333334,30.85804426597159,45.163478260869624
177,2019-10-16,368.7609166666667,6894.888875000001,462.0339583333334,92.19022916666667,30.42304310242499,51.725000000000044
177,2019-10-17,375.3063333333334,6995.027083333333,748.9660416666667,93.82658333333335,30.5197892828427,48.18500000000008
177,2019-10-18,378.55125,6953.406916666667,725.4228750000001,94.6378125,30.96792291256074,45.64250000000005
177,2019-10-19,341.62475,6526.298791666667,154.50175,85.4061875,29.776072394938552,41.48000000000005
177,2019-10-20,330.29725,6367.963,726.8943333333333,82.5743125,29.50458187466437,43.60181818181821
177,2019-10-21,375.82958333333335,6845.4953749999995,840.195625,93.95739583333334,31.22993778266599,47.753913043478306
177,2019-10-22,369.65024999999997,6896.61375,790.1664166666666,92.41256249999999,30.488786453351835,53.62250000000009
177,2019-10-23,362.41675000000004,6775.34625,673.9221666666666,90.6041875,30.427187091483827,53.30750000000004
177,2019-10-24,366.551,6810.732916666667,747.4944999999999,91.63775000000001,30.61438904121858,50.037500000000044
177,2019-10-25,373.9723333333333,7025.37775,459.091125,93.49308333333333,30.279927502039932,43.03250000000005
177,2019-10-26,309.649,6100.959791666667,13.243,77.41225,28.87064967612507,43.75250000000005
177,2019-10-27,323.92625,6266.346291666666,582.692625,80.9815625,29.404702511686253,48.45500000000006
177,2019-10-28,354.3035,6447.92975,620.9502916666667,88.575875,31.25648831962951,51.19250000000005
177,2019-10-29,354.9053333333333,6652.272083333333,459.0912083333333,88.72633333333333,30.347824209351693,53.41250000000002
177,2019-10-30,369.31675,6886.608749999999,545.9064166666667,92.3291875,30.505534085747705,55.09250000000003
177,2019-10-31,351.38058333333333,6653.531833333333,542.9634166666666,87.84514583333333,30.040735280584858,54.972500000000025
177,2019-11-01,70.89175,1340.4241666666667,515.006125,17.7229375,30.084201300707676,41.9547826086957
177,2019-11-02,0.0,18.109166666666667,2117.410625,0.0,0.0,38.73363636363641
177,2019-11-03,0.0,37.930416666666666,3569.72775,0.0,0.0,40.96250000000004
177,2019-11-04,0.0,39.887499999999996,3524.112833333333,0.0,0.0,43.03400000000005
177,2019-11-05,85.31466666666667,1608.8629166666667,2576.501708333333,21.328666666666667,30.164052959073146,47.09652173913046
177,2019-11-06,359.3213333333333,6602.592208333333,29.42895833333333,89.83033333333333,30.95662208546,38.57000000000005
177,2019-11-07,367.77575,6831.422374999999,170.687625,91.9439375,30.623652631589287,31.156842105263188
177,2019-11-08,371.52666666666664,6868.0074583333335,273.68895833333335,92.88166666666666,30.77118851491572,24.86260869565222
177,2019-11-09,235.99341666666666,4654.003291666667,988.8116666666666,58.998354166666665,28.844182832356474,27.597500000000053
177,2019-11-10,202.90216666666666,4098.2512916666665,910.8249999999999,50.725541666666665,28.162625371519823,38.1826086956522
177,2019-11-11,265.45641666666666,5045.201041666666,476.7484166666666,66.36410416666666,29.929522550272786,23.94500000000004
177,2019-11-12,316.76175,5786.432041666667,164.802,79.1904375,31.139161546793414,18.057500000000022
177,2019-11-13,231.08100000000002,4452.014291666666,1225.7144166666667,57.770250000000004,29.52519171963201,10.670000000000046
177,2019-11-14,335.3304166666667,6179.902916666667,523.8347083333333,83.83260416666667,30.865714438025716,23.96545454545458
177,2019-11-15,301.84433333333334,5630.666625000001,847.552875,75.46108333333333,30.49356847294751,32.58736842105266
177,2019-11-16,320.64683333333335,5867.915416666667,409.0620833333333,80.16170833333334,31.083373579264883,12.995000000000056
177,2019-11-17,137.27741666666665,2565.3102916666667,2370.499375,34.31935416666666,30.439970855594083,15.597500000000032
177,2019-11-18,336.582,6108.830791666667,491.46295833333335,84.1455,31.34135934182004,23.625714285714338
177,2019-11-19,337.34291666666667,6137.7077500000005,516.4774583333334,84.33572916666667,31.26442371973297,30.31739130434788
177,2019-11-20,336.7046666666667,6128.173458333334,475.27708333333334,84.17616666666667,31.253821255408553,31.71500000000006
177,2019-11-21,338.20925,6165.106541666667,592.99275,84.5523125,31.20541287347447,31.47565217391309
177,2019-11-22,338.353,6184.752666666667,610.6501666666667,84.58825,31.11950876720589,38.00545454545459
177,2019-11-23,338.29741666666666,6142.963875,479.6914166666666,84.57435416666667,31.32605873912217,29.120000000000044
177,2019-11-24,336.306,6148.897083333333,303.1179583333333,84.0765,31.111605936376257,32.13714285714291
177,2019-11-25,334.1535833333333,6171.334374999999,63.27220833333333,83.53839583333334,30.800096883873312,40.212500000000055
177,2019-11-26,315.19775,5818.151958333333,556.2065416666667,78.7994375,30.816484009989225,41.33750000000003
177,2019-11-27,343.49925,6346.344583333333,669.5080416666666,85.87481249999999,30.788404381341046,28.94
177,2019-11-28,352.26033333333334,6472.387083333334,723.9514166666667,88.06508333333333,30.95881272723804,29.210000000000026
177,2019-11-29,361.78425,6605.519166666666,672.4507916666666,90.4460625,31.15499867345779,25.842500000000054
177,2019-11-30,361.32424999999995,6606.252083333333,876.98175,90.33106249999999,31.11193380891397,19.49750000000004
177,2019-12-01,357.16125000000005,6538.541875,819.5953333333333,89.29031250000001,31.071946660125967,17.532500000000045
177,2019-12-02,356.09366666666665,6516.959583333333,716.5941666666666,89.02341666666666,31.08166389537179,24.18500000000005
177,2019-12-03,342.96066666666667,6318.394333333334,713.6512916666667,85.74016666666667,30.87611328609524,23.993913043478305
177,2019-12-04,355.18516666666665,6560.049791666667,537.0778333333334,88.79629166666666,30.7987239002685,31.11500000000004
177,2019-12-05,359.145,6578.966541666666,520.8919999999999,89.78625,31.052543922536163,29.65250000000006
177,2019-12-06,361.23225,6597.524,457.61975,90.3080625,31.14516065041976,23.435000000000045
177,2019-12-07,358.96866666666665,6571.737291666667,444.3767083333333,89.74216666666666,31.071440345181,16.23500000000003
177,2019-12-08,360.67833333333334,6636.543624999999,474.97262500000005,90.16958333333334,30.914564900658075,24.125000000000043
177,2019-12-09,350.06575,6532.312708333334,431.13370833333335,87.5164375,30.48370100290858,42.342500000000065
177,2019-12-10,350.9071666666667,6562.632666666667,523.8348333333333,87.72679166666667,30.415795526605567,39.99500000000005
177,2019-12-11,354.88425,6571.8478749999995,659.2077916666666,88.72106249999999,30.717386451219404,20.967500000000054
177,2019-12-12,354.752,6529.49725,348.7327083333333,88.68800000000002,30.90509957204847,22.280000000000033
177,2019-12-13,345.2760416666667,6428.510833333334,310.4750833333333,86.31901041666666,30.55210246873747,31.295000000000044
177,2019-12-14,337.02091666666666,6410.427458333333,261.917375,84.25522916666667,29.905764112709964,36.90500000000002
177,2019-12-15,321.07616666666667,6080.454833333333,110.35841666666666,80.26904166666668,30.037033601113922,27.755000000000056
177,2019-12-16,235.97233333333335,4535.23425,800.4665416666667,58.99308333333334,29.596911988491982,20.01500000000004
177,2019-12-17,289.10808333333335,5574.163625,8.828666666666667,72.27702083333334,29.502957896416447,25.895000000000035
177,2019-12-18,280.2205,5411.253916666667,10.300083333333333,70.055125,29.456899184195557,18.050000000000043
177,2019-12-19,319.19975,6182.573333333334,82.40108333333333,79.7999375,29.368265931068617,-0.7599999999999634
177,2019-12-20,344.22183333333334,6488.605625,407.5905,86.05545833333333,30.176722731721135,2.187500000000031
177,2019-12-21,339.49341666666663,6472.877166666666,300.17495833333334,84.87335416666666,29.83451823274295,9.372500000000041
177,2019-12-22,341.872,6643.797625,509.12033333333335,85.468,29.27063711296192,26.639130434782665
177,2019-12-23,339.434,6610.705333333334,494.405875,84.8585,29.207378627676434,40.28750000000005
177,2019-12-24,340.14508333333333,6616.531625,472.33425000000005,85.03627083333333,29.242792528698057,27.867826086956576
177,2019-12-25,337.94283333333334,6647.128125,448.7909583333333,84.48570833333333,28.919729655596356,27.447500000000062
177,2019-12-26,332.9096666666667,6550.78025,410.5335,83.22741666666667,28.90802441264747,24.26750000000007
177,2019-12-27,338.5925833333333,6631.956999999999,531.1919583333333,84.64814583333333,29.04161589398792,36.00695652173917
177,2019-12-28,340.06075,6636.070583333333,534.1348333333334,85.0151875,29.14946240086079,36.35913043478265
177,2019-12-29,331.72133333333335,6530.170958333333,595.935625,82.93033333333332,28.89574453437239,28.290434782608724
177,2019-12-30,219.89149999999998,4306.739666666666,2005.5807916666665,54.972875,29.043226337726935,30.560000000000045
177,2019-12-31,367.41541666666666,6864.008999999999,183.93075,91.85385416666666,30.44840648964119,33.533913043478286
177,2020-01-01,359.8426666666667,6674.008291666666,229.54554166666665,89.96066666666667,30.66980060710102,33.16470588235295
177,2020-01-02,366.88449999999995,6670.118333333333,198.64525,91.72112499999999,31.288220486343192,36.97142857142861
177,2020-01-03,369.83425000000005,6736.609125,283.989,92.45856250000001,31.228477904057307,41.24750000000004
177,2020-01-04,377.1329166666667,6879.97125,413.47625,94.28322916666667,31.18120211581149,34.16818181818186
177,2020-01-05,374.5684166666667,6832.333541666667,361.97562500000004,93.64210416666666,31.185099456065736,22.902500000000046
177,2020-01-06,373.1769166666666,6871.258416666667,360.50420833333334,93.29422916666665,30.893244957236384,22.31750000000005
177,2020-01-07,372.51375,6860.440208333333,361.97570833333333,93.12843749999999,30.88697396817314,27.94571428571434
177,2020-01-08,372.0058333333333,6888.968541666666,348.986375,93.00145833333333,30.71712650661186,23.83700000000005
177,2020-01-09,249.69758333333334,4859.370916666667,856.5338333333334,62.424395833333335,29.22936139030296,9.417500000000045
177,2020-01-10,265.05199999999996,5378.066625,710.708375,66.26299999999999,28.034314778810803,34.46000000000003
177,2020-01-11,202.83316666666667,5138.331666666667,963.7970416666667,50.708291666666675,22.454421744325355,44.22434782608701
177,2020-01-12,202.85233333333335,5152.84775,935.8395833333334,50.71308333333333,22.39328125781408,20.70500000000005
177,2020-01-13,202.89066666666668,5198.242791666667,894.6390833333334,50.72266666666667,22.201920696593515,20.44869565217396
177,2020-01-14,328.01258333333334,6179.5209583333335,138.315875,82.00314583333333,30.19400571838195,23.15000000000003
177,2020-01-15,351.3096666666667,6490.4757500000005,67.68654166666667,87.82741666666666,30.789214291760082,26.397500000000036
177,2020-01-16,352.85833333333335,6460.817916666667,55.915,88.21458333333334,31.066899660902497,16.857500000000027
177,2020-01-17,359.20824999999996,6505.598041666667,67.68654166666667,89.80206249999999,31.408277132963814,1.1750000000000353
177,2020-01-18,335.4205,6183.093958333334,2.9429166666666666,83.855125,30.858072409878666,6.24500000000002
177,2020-01-19,258.3015,4855.0046250000005,97.1155,64.57537500000001,30.263720552068467,12.507500000000029
177,2020-01-20,241.04575,4622.7053750000005,4.465083333333333,60.26143750000001,29.66117161605466,6.0928571428571825
177,2020-01-21,244.17566666666667,4723.192958333333,4.414375,61.043916666666675,29.40706839931873,7.347500000000035
177,2020-01-22,289.1023333333333,5432.484375,167.74491666666668,72.27558333333334,30.271793270356984,25.927368421052666
177,2020-01-23,277.36275,5284.109166666666,385.5188333333333,69.3406875,29.858046578649102,30.13739130434788
177,2020-01-24,280.84725,5426.883708333334,394.3475833333334,70.21181250000001,29.43775580259539,27.664347826086995
177,2020-01-25,288.8704166666667,5579.873041666667,317.83233333333334,72.21760416666667,29.448541353336598,29.863478260869606
177,2020-01-26,252.37708333333333,4908.2157916666665,737.8540416666666,63.09427083333333,29.249019126906823,34.25818181818186
177,2020-01-27,279.3465,5385.256875,476.748625,69.836625,29.506782023280927,33.84909090909094
177,2020-01-28,301.5683333333333,5692.087375,403.17625,75.39208333333333,30.136944318739978,27.995000000000044
177,2020-01-29,319.15950000000004,5898.708708333333,331.07533333333333,79.789875,30.77767884918938,14.975000000000039
177,2020-01-30,328.28091666666666,6014.629333333333,351.6755,82.07022916666666,31.047154820051354,10.820000000000027
177,2020-01-31,328.09116666666665,6067.359583333334,413.47625,82.02279166666668,30.75954035835971,16.040000000000042
177,2020-02-01,332.902,6300.88575,520.8918333333334,83.2255,30.053830817886727,23.563478260869612
177,2020-02-02,210.3886666666667,3892.7420416666664,2089.453125,52.59716666666667,30.743389948417075,24.62000000000007
177,2020-02-03,0.0,27.58666666666667,3060.6075,0.0,0.0,32.61200000000006
177,2020-02-04,0.0,0.0,155.97329166666665,0.0,0.0,30.69909090909096
177,2020-02-05,0.0,0.0,100.058375,0.0,0.0,19.830000000000055
177,2020-02-06,0.0,0.0,267.80316666666664,0.0,0.0,18.343999999999998
177,2020-02-07,0.0,0.0,297.232125,0.0,0.0,21.9200000000001
177,2020-02-08,0.0,0.0,144.20166666666668,0.0,0.0,
177,2020-02-09,0.0,0.0,541.492125,0.0,0.0,
177,2020-02-10,0.0,0.0,494.40591666666666,0.0,0.0,
177,2020-02-11,0.0,0.0,516.4774166666667,0.0,0.0,27.252500000000023
177,2020-02-12,0.0,0.0,509.1202083333333,0.0,0.0,30.994117647058875
177,2020-02-13,0.0,0.0,529.7205,0.0,0.0,24.014545454545495
177,2020-02-14,0.0,0.0,158.916125,0.0,0.0,-4.48521739130431
177,2020-02-15,0.0,0.0,326.6609583333333,0.0,0.0,14.735652173913069
177,2020-02-16,0.0,0.0,542.9635,0.0,0.0,32.10421052631586
177,2020-02-17,0.0,0.0,731.3087916666667,0.0,0.0,16.167500000000043
177,2020-02-18,0.0,0.0,806.3523333333333,0.0,0.0,24.912500000000048
177,2020-02-19,0.0,0.0,678.3365833333334,0.0,0.0,23.469565217391352
177,2020-02-20,0.0,0.0,732.7800833333334,0.0,0.0,7.825217391304402
177,2020-02-21,0.0,0.0,481.1628333333333,0.0,0.0,14.457500000000033
177,2020-02-22,0.0,0.0,431.13374999999996,0.0,0.0,31.001818181818223
177,2020-02-23,0.0,0.0,478.21995833333335,0.0,0.0,35.362727272727334
177,2020-02-24,0.0,0.0,462.03412499999996,0.0,0.0,41.69428571428576
177,2020-02-25,0.0,0.0,464.976875,0.0,0.0,34.04545454545459
177,2020-02-26,0.0,0.0,414.94775,0.0,0.0,30.61727272727277
177,2020-02-27,0.0,0.0,288.403375,0.0,0.0,28.850000000000037
177,2020-02-28,0.0,0.0,141.25875,0.0,0.0,19.227500000000024
177,2020-02-29,0.0,0.0,297.232125,0.0,0.0,12.38750000000005
177,2020-03-01,0.0,0.0,1536.1895416666666,0.0,0.0,15.890000000000043
177,2020-03-02,0.0,0.0,434.78737500000005,0.0,0.0,33.657500000000034
177,2020-03-03,0.0,0.0,281.04620833333337,0.0,0.0,37.04818181818187
177,2020-03-04,0.0,0.0,558.8291666666667,0.0,0.0,36.33500000000005
177,2020-03-05,0.0,0.0,0.0,0.0,0.0,32.64636363636369
177,2020-03-06,0.0,0.0,45.614875000000005,0.0,0.0,30.344000000000086
177,2020-03-07,0.0,0.0,70.62945833333333,0.0,0.0,24.407272727272765
177,2020-03-08,0.0,0.0,342.847,0.0,0.0,37.17304347826094
177,2020-03-09,0.0,0.0,597.4070416666667,0.0,0.0,48.11000000000005
177,2020-03-10,0.0,0.0,640.0790000000001,0.0,0.0,38.96000000000003
177,2020-03-11,0.0,0.0,612.1215416666666,0.0,0.0,27.057500000000022
177,2020-03-12,0.0,0.0,422.30491666666666,0.0,0.0,32.237272727272746
177,2020-03-13,0.0,0.0,439.96229166666666,0.0,0.0,41.63000000000005
177,2020-03-14,0.0,0.0,451.7338333333333,0.0,0.0,37.85000000000004
177,2020-03-15,0.0,0.0,448.791,0.0,0.0,25.287500000000033
177,2020-03-16,0.0,0.0,2336.6561666666666,0.0,0.0,25.348181818181864
177,2020-03-17,0.0,0.0,242.788625,0.0,0.0,38.9463636363637
177,2020-03-18,0.0,0.0,269.27466666666663,0.0,0.0,33.502608695652214
177,2020-03-19,0.0,0.0,98.58691666666665,0.0,0.0,38.33750000000005
177,2020-03-20,0.0,0.0,225.13116666666667,0.0,0.0,48.3063636363637
177,2020-03-21,0.0,0.0,2.9429166666666666,0.0,0.0,22.74500000000006
177,2020-03-22,0.0,0.0,219.2455,0.0,0.0,23.907826086956565
177,2020-03-23,0.0,0.0,322.24670833333334,0.0,0.0,28.68800000000004
177,2020-03-24,0.0,0.0,487.04862499999996,0.0,0.0,33.47272727272733
177,2020-03-25,0.0,0.0,1024.12625,0.0,0.0,34.6836363636364
177,2020-03-26,0.0,0.0,1437.602708333333,0.0,0.0,43.35565217391309
177,2020-03-27,0.0,0.0,1469.9745,0.0,0.0,37.78347826086961
177,2020-03-28,0.0,0.0,1417.0024583333334,0.0,0.0,36.523478260869624
177,2020-03-29,0.0,0.0,913.7679166666667,0.0,0.0,43.377500000000076
177,2020-03-30,0.0,0.0,1105.055875,0.0,0.0,45.687500000000064
177,2020-03-31,0.0,0.0,197.1737916666667,0.0,0.0,38.41250000000006
177,2020-04-01,0.0,0.0,323.71808333333337,0.0,0.0,36.180909090909125
177,2020-04-02,0.0,0.0,798.9950833333334,0.0,0.0,40.88000000000007
177,2020-04-03,0.0,0.0,949.082625,0.0,0.0,43.66250000000003
177,2020-04-04,0.0,0.0,463.5054583333333,0.0,0.0,45.15500000000002
177,2020-04-05,0.0,0.0,200.116625,0.0,0.0,45.88250000000005
177,2020-04-06,0.0,0.0,257.503,0.0,0.0,42.28250000000004
177,2020-04-07,0.0,0.0,108.88695833333333,0.0,0.0,36.62461538461543
177,2020-04-08,0.0,0.0,83.87241666666667,0.0,0.0,41.18782608695658
177,2020-04-09,0.0,0.0,170.68775000000002,0.0,0.0,40.317500000000045
177,2020-04-10,0.0,0.0,236.90275,0.0,0.0,37.98500000000005
177,2020-04-11,0.0,0.0,640.0789166666667,0.0,0.0,36.70571428571434
177,2020-04-12,0.0,0.0,760.7375416666667,0.0,0.0,33.08
177,2020-04-13,0.0,0.0,1442.0169583333334,0.0,0.0,55.15571428571436
177,2020-04-14,0.0,0.0,1648.0194583333332,0.0,0.0,39.77913043478265
177,2020-04-15,0.0,0.0,1934.9512916666665,0.0,0.0,33.75714285714291
177,2020-04-16,0.0,0.0,2474.971958333333,0.0,0.0,31.41090909090915
177,2020-04-17,0.0,0.0,2079.153,0.0,0.0,35.68608695652179
177,2020-04-18,0.0,0.0,1030.012125,0.0,0.0,37.76750000000004
177,2020-04-19,0.0,0.0,657.7363333333334,0.0,0.0,42.62000000000004
177,2020-04-20,0.0,0.0,453.20533333333333,0.0,0.0,34.466000000000044
177,2020-04-21,171.833,3270.9756666666667,229.54549999999998,42.95825000000001,29.88231895539425,36.13250000000006
177,2020-04-22,341.4024166666666,6613.233458333333,98.586875,85.35060416666667,29.365525337056237,31.280000000000037
177,2020-04-23,358.12916666666666,6820.9765,270.74608333333333,89.53229166666668,29.866076747059445,35.36750000000006
177,2020-04-24,377.87662500000005,7080.6325,415.71020833333336,94.46915625000001,30.357290847604368,40.01750000000005
177,2020-04-25,331.66,6409.8523749999995,578.27825,82.915,29.43270020837779,43.91000000000003
177,2020-04-26,270.2921666666667,5472.94725,921.125125,67.57304166666667,28.092942817764026,46.91750000000007
177,2020-04-27,268.7799166666667,5449.41775,891.2395833333334,67.19497916666667,28.0563874792964,45.20750000000004
177,2020-04-28,259.92875,5314.850541666667,947.4081666666666,64.9821875,27.819434644967632,44.36521739130438
177,2020-04-29,288.90108333333336,6043.403625,1140.3705416666667,72.22527083333333,27.192717288696915,53.94285714285719
177,2020-04-30,380.32225,7261.6015,1174.1630416666667,95.0805625,29.792322424789262,57.10250000000004
177,2020-05-01,392.08483333333334,7310.759625,790.826125,98.02120833333333,30.50721595766383,53.91304347826092
177,2020-05-02,310.63416666666666,6054.589958333334,729.7356666666666,77.65854166666666,29.184316310144105,
177,2020-05-03,204.64058333333332,4296.523916666666,1428.7739583333332,51.160145833333324,27.09315423596857,
177,2020-05-04,202.49391666666668,4230.630583333334,1229.0124583333334,50.62347916666668,27.226506150406358,44.992727272727336
177,2020-05-05,201.94383333333334,4256.800458333333,1193.2919166666668,50.485958333333336,26.98561630631076,40.866956521739176
177,2020-05-06,202.74308333333332,4254.216791666667,1146.2564166666666,50.68577083333333,27.10887327808142,44.66260869565222
177,2020-05-07,202.45174999999998,4260.081041666667,1162.2392083333334,50.6129375,27.03265563854443,45.077391304347884
177,2020-05-08,203.48866666666666,4295.882375,1113.986,50.872166666666665,26.94467083856214,36.17130434782615
177,2020-05-09,202.52458333333334,4277.6795,1134.6876666666667,50.631145833333335,26.931127920977822,35.66000000000007
177,2020-05-10,241.6341666666667,4856.772833333333,988.5072083333333,60.40854166666667,28.3005965460993,41.83250000000002
177,2020-05-11,381.616,7174.532875,278.1032916666667,95.404,30.25645085406809,39.65750000000004
177,2020-05-12,387.78,7301.193583333334,367.55695833333334,96.945,30.211798589141637,39.969090909090944
177,2020-05-13,384.18625,7284.835041666666,377.09608333333335,96.0465625,29.999024543229048,44.320000000000036
177,2020-05-14,217.10658333333333,4466.803791666666,1283.10075,54.27664583333333,27.647836629070156,52.78608695652179
177,2020-05-15,202.7603333333333,4223.557625,1133.0133333333333,50.69008333333333,27.307982160602762,51.66909090909092
177,2020-05-16,202.46325000000002,4222.281458333334,1071.009625,50.615812500000004,27.276212282745437,54.93043478260874
177,2020-05-17,249.17816666666667,5002.043541666667,853.03275,62.29454166666667,28.336588028112452,55.27250000000006
177,2020-05-18,255.19650000000001,5112.397,839.130125,63.799125000000004,28.394562423458115,57.29000000000003
177,2020-05-19,370.16966666666667,7100.38075,166.27337500000002,92.54241666666667,29.65543015265609,56.21000000000004
177,2020-05-20,353.84158333333335,6931.741416666667,30.900375,88.46039583333334,29.036987276457637,58.04750000000004
177,2020-05-21,337.08033333333333,6705.591874999999,80.9295,84.27008333333333,28.594422861607743,61.00250000000005
177,2020-05-22,360.93516666666665,7085.041708333333,329.603875,90.23379166666666,28.97822799416085,64.73750000000005
177,2020-05-23,314.801,6331.743583333333,535.6064166666666,78.70025000000001,28.281199295249415,61.977500000000056
177,2020-05-24,252.89458333333334,5288.629666666667,954.9684166666666,63.22364583333333,27.200783168112004,65.67500000000005
177,2020-05-25,249.39858333333333,5305.848791666666,984.19425,62.349645833333334,26.73770645498329,67.07000000000006
177,2020-05-26,79.45158333333333,1720.4572916666666,2973.7922083333337,19.862895833333333,26.269009527303886,74.09000000000003
177,2020-05-27,0.0,0.0,4276.021708333333,0.0,0.0,77.95250000000003
177,2020-05-28,0.0,0.0,4145.063041666667,0.0,0.0,75.58250000000005
177,2020-05-29,0.0,0.0,3649.185916666667,0.0,0.0,74.63750000000003
177,2020-05-30,0.0,0.0,3719.8150833333334,0.0,0.0,60.23750000000002
177,2020-05-31,0.0,0.0,3728.6438749999998,0.0,0.0,46.73750000000004
177,2020-06-01,0.0,0.0,3591.7994583333334,0.0,0.0,49.63250000000003
177,2020-06-02,0.0,0.0,3781.6159583333333,0.0,0.0,55.58750000000004
177,2020-06-03,0.0,0.0,3605.0425,0.0,0.0,58.73750000000003
177,2020-06-04,0.0,0.0,3532.9414583333332,0.0,0.0,65.37500000000004
177,2020-06-05,0.0,0.0,3624.17125,0.0,0.0,71.21000000000005
177,2020-06-06,0.0,0.0,3557.956208333333,0.0,0.0,66.14000000000006
177,2020-06-07,0.0,0.0,3349.010791666667,0.0,0.0,60.387500000000045
177,2020-06-08,0.0,0.0,3312.224583333333,0.0,0.0,60.34250000000006
177,2020-06-09,0.0,0.0,3154.78,0.0,0.0,62.75750000000005
177,2020-06-10,0.0,0.0,3153.3084583333334,0.0,0.0,70.62500000000004
