ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
177,2020-06-11,0.0,0.0,3179.7945416666666,0.0,0.0,72.94250000000005
177,2020-06-12,0.0,0.0,2966.4348750000004,0.0,0.0,60.927500000000045
177,2020-06-13,0.0,0.0,2638.302416666667,0.0,0.0,51.83000000000006
177,2020-06-14,0.0,0.0,2670.67425,0.0,0.0,57.74750000000003
177,2020-06-15,0.0,0.0,2991.449458333333,0.0,0.0,57.837500000000034
177,2020-06-16,0.0,0.0,3123.8795833333334,0.0,0.0,63.59750000000005
177,2020-06-17,0.0,0.0,3265.138375,0.0,0.0,68.1425
177,2020-06-18,0.0,0.0,2750.1323333333335,0.0,0.0,72.43999999999998
177,2020-06-19,0.0,0.0,2564.7300416666667,0.0,0.0,75.2
177,2020-06-20,0.0,0.0,3346.067916666667,0.0,0.0,75.46249999999999
177,2020-06-21,0.0,0.0,3871.3741250000003,0.0,0.0,76.49000000000001
177,2020-06-22,0.0,0.0,3989.0897083333334,0.0,0.0,77.64500000000001
177,2020-06-23,0.0,0.0,4000.8614166666666,0.0,0.0,78.2075
177,2020-06-24,0.0,0.0,3883.1457083333335,0.0,0.0,69.04249999999999
177,2020-06-25,0.0,0.0,3632.999916666667,0.0,0.0,67.955
177,2020-06-26,0.0,0.0,3750.715583333333,0.0,0.0,69.67250000000001
177,2020-06-27,0.0,0.0,3646.2429583333337,0.0,0.0,69.7925
177,2020-06-28,0.0,0.0,3694.8005,0.0,0.0,69.995
177,2020-06-29,0.0,0.0,3740.4154166666667,0.0,0.0,67.28857142857143
177,2020-06-30,0.0,0.0,3797.8018333333334,0.0,0.0,68.96000000000001
177,2020-07-01,0.0,0.0,3609.4568333333336,0.0,0.0,72.92
177,2020-07-02,0.0,0.0,3659.4858333333336,0.0,0.0,75.7025
177,2020-07-03,0.0,0.0,3688.914875,0.0,0.0,75.61999999999999
177,2020-07-04,0.0,0.0,3594.742375,0.0,0.0,73.24249999999999
177,2020-07-05,0.0,0.0,3510.869875,0.0,0.0,72.3875
177,2020-07-06,0.0,0.0,3441.7119166666666,0.0,0.0,71.255
177,2020-07-07,0.0,0.0,3271.0241666666666,0.0,0.0,75.88086956521738
177,2020-07-08,0.0,0.0,3276.909916666667,0.0,0.0,81.17
177,2020-07-09,0.0,0.0,3278.3814583333333,0.0,0.0,82.03999999999999
177,2020-07-10,0.0,0.0,3605.0425,0.0,0.0,83.165
177,2020-07-11,0.0,0.0,3890.502958333333,0.0,0.0,75.9575
177,2020-07-12,0.0,0.0,3529.99875,0.0,0.0,73.115
177,2020-07-13,0.0,0.0,3375.496833333333,0.0,0.0,72.48500000000001
177,2020-07-14,0.0,0.0,3306.3388333333332,0.0,0.0,69.87500000000001
177,2020-07-15,0.0,0.0,3307.8103333333333,0.0,0.0,69.92
177,2020-07-16,0.0,0.0,3603.570916666667,0.0,0.0,73.25
177,2020-07-17,0.0,0.0,3694.8005833333336,0.0,0.0,75.8
177,2020-07-18,0.0,0.0,3546.184541666667,0.0,0.0,77.8775
177,2020-07-19,0.0,0.0,3349.010875,0.0,0.0,80.36272727272727
177,2020-07-20,0.0,0.0,3426.9974583333333,0.0,0.0,77.86869565217391
177,2020-07-21,0.0,0.0,3250.4239166666666,0.0,0.0,69.83
177,2020-07-22,0.0,0.0,3070.9073750000002,0.0,0.0,67.1225
177,2020-07-23,0.0,0.0,2932.5916666666667,0.0,0.0,70.1375
177,2020-07-24,0.0,0.0,3388.7398749999998,0.0,0.0,70.19913043478262
177,2020-07-25,0.0,0.0,3375.4967916666665,0.0,0.0,74.12
177,2020-07-26,0.0,0.0,3309.2817083333334,0.0,0.0,79.91272727272727
177,2020-07-27,0.0,0.0,3546.184625,0.0,0.0,77.41250000000001
177,2020-07-28,0.0,0.0,3610.9282083333333,0.0,0.0,77.105
177,2020-07-29,0.0,0.0,3708.0435416666664,0.0,0.0,72.58249999999998
177,2020-07-30,0.0,0.0,3578.5565,0.0,0.0,69.90500000000002
177,2020-07-31,0.0,0.0,3666.843125,0.0,0.0,70.31750000000001
177,2020-08-01,0.0,0.0,3413.7543333333338,0.0,0.0,72.3275
177,2020-08-02,0.0,0.0,3281.3242916666663,0.0,0.0,71.19500000000001
177,2020-08-03,0.0,0.0,3883.1457916666664,0.0,0.0,71.83999999999999
177,2020-08-04,0.0,0.0,4114.16275,0.0,0.0,67.58
177,2020-08-05,0.0,0.0,3727.172375,0.0,0.0,68.46500000000002
177,2020-08-06,0.0,0.0,3672.728916666667,0.0,0.0,64.7075
177,2020-08-07,0.0,0.0,3866.959833333333,0.0,0.0,66.3275
177,2020-08-08,0.0,0.0,3615.342583333333,0.0,0.0,69.9125
177,2020-08-09,0.0,0.0,3388.739916666667,0.0,0.0,70.22
177,2020-08-10,0.0,0.0,4056.7762916666666,0.0,0.0,72.3275
177,2020-08-11,0.0,0.0,4058.247708333334,0.0,0.0,77.5025
177,2020-08-12,0.0,0.0,4015.57575,0.0,0.0,74.3825
177,2020-08-13,0.0,0.0,3889.0314583333334,0.0,0.0,71.3225
177,2020-08-14,0.0,0.0,3809.573291666667,0.0,0.0,68.65739130434783
177,2020-08-15,0.0,0.0,3254.838291666667,0.0,0.0,67.80499999999999
177,2020-08-16,0.0,0.0,3084.1505833333335,0.0,0.0,70.75999999999999
177,2020-08-17,0.0,0.0,3658.014541666667,0.0,0.0,68.405
177,2020-08-18,0.0,0.0,3496.1553750000003,0.0,0.0,65.24750000000002
177,2020-08-19,0.0,0.0,3237.1810416666667,0.0,0.0,61.1825
177,2020-08-20,0.0,0.0,2941.4202083333334,0.0,0.0,60.830000000000005
177,2020-08-21,0.0,0.0,3081.2076249999996,0.0,0.0,66.9275
177,2020-08-22,0.0,0.0,2922.291458333333,0.0,0.0,67.97
177,2020-08-23,0.0,0.0,2757.4895416666664,0.0,0.0,71.7275
177,2020-08-24,0.0,0.0,3606.513875,0.0,0.0,71.37499999999999
177,2020-08-25,0.0,0.0,3602.0994583333336,0.0,0.0,70.91000000000001
177,2020-08-26,0.0,0.0,3434.3547083333337,0.0,0.0,57.4895652173913
177,2020-08-27,0.0,0.0,2472.029,0.0,0.0,56.3375
177,2020-08-28,0.0,0.0,3699.214875,0.0,0.0,62.74250000000001
177,2020-08-29,0.0,0.0,3635.94275,0.0,0.0,62.02249999999999
177,2020-08-30,0.0,0.0,3328.410416666667,0.0,0.0,61.3325
177,2020-08-31,0.0,0.0,4267.193083333334,0.0,0.0,59.495000000000005
177,2020-09-01,0.0,0.0,4071.4907083333333,0.0,0.0,67.65499999999999
177,2020-09-02,0.0,0.0,3984.6755,0.0,0.0,71.2025
177,2020-09-03,0.0,0.0,3866.95975,0.0,0.0,65.61500000000001
177,2020-09-04,0.0,0.0,3980.2611250000004,0.0,0.0,61.87250000000001
177,2020-09-05,0.0,0.0,3844.8882083333333,0.0,0.0,58.849999999999994
177,2020-09-06,0.0,0.0,3029.7069583333337,0.0,0.0,56.90749999999999
177,2020-09-07,0.0,0.012499999999999999,3375.496916666667,0.0,0.0,67.12250000000002
177,2020-09-08,0.0,0.0,3044.4215416666666,0.0,0.0,60.71000000000001
177,2020-09-09,17.687,460.80412500000006,2721.39,4.42175,21.833474617152493,58.235
177,2020-09-10,144.88083333333333,2963.9909583333333,2020.2952500000001,36.22020833333333,27.80475666749414,57.77000000000001
177,2020-09-11,313.5570833333333,5977.2082083333335,620.2905833333333,78.38927083333334,29.840305822726492,52.86500000000001
177,2020-09-12,324.7676666666667,6218.4735,549.7325416666666,81.19191666666666,29.708042398007944,53.345
177,2020-09-13,326.37575,6393.644875000001,481.16275,81.5939375,29.037178232653503,62.91500000000001
177,2020-09-14,311.4046666666667,6086.618583333333,960.1438750000001,77.85116666666667,29.10275255962341,53.929999999999986
177,2020-09-15,234.03458333333333,4385.1932916666665,909.4241666666667,58.508645833333325,30.358222157678426,47.487500000000004
177,2020-09-16,303.19558333333333,5710.089666666667,591.625125,75.79889583333333,30.204036081297573,62.2775
177,2020-09-17,257.1189166666667,5183.242708333333,1253.4180416666666,64.27972916666667,28.21743427052148,54.904999999999994
177,2020-09-18,251.27308333333335,4841.6785,1210.4745416666667,62.81827083333334,29.521271511407548,44.8025
177,2020-09-19,189.74616666666668,3355.0657083333335,1351.0228749999999,47.43654166666667,32.170441313305794,43.691428571428574
177,2020-09-20,226.76274999999998,4013.194041666667,1239.56625,56.690687499999996,32.14153355634009,45.35749999999999
177,2020-09-21,258.98766666666666,4648.520041666667,1417.2560416666665,64.74691666666666,31.691982911060496,44.68181818181819
177,2020-09-22,257.36041666666665,4382.689125,1382.1443333333334,64.34010416666666,33.40304993239865,49.13428571428571
177,2020-09-23,229.15858333333333,4091.6297916666667,1068.2696666666668,57.289645833333324,31.858464097834954,59.675000000000004
177,2020-09-24,222.1685,3991.8775,1135.8040416666665,55.542125,31.658498642973555,59.839999999999996
177,2020-09-25,231.28608333333332,4105.298791666667,1149.8080833333333,57.82152083333333,32.04717620144262,56.165
177,2020-09-26,205.43025,3716.4125833333333,1076.032875,51.3575625,31.443111133314915,61.7825
177,2020-09-27,202.77566666666667,3633.2936250000002,1215.465,50.693916666666674,31.74683091815594,69.8375
177,2020-09-28,218.6303333333333,3893.3120416666666,1346.4235,54.65758333333333,31.943039742722334,68.55499999999999
177,2020-09-29,252.5975,4282.406708333333,1190.3997083333334,63.149375,33.55259967182979,62.900000000000006
177,2020-09-30,307.6365,5585.238625000001,293.68025,76.909125,31.33149852661845,54.845
177,2020-10-01,285.23066666666665,5510.413333333334,660.3747916666667,71.30766666666666,29.44401827489448,54.800000000000004
177,2020-10-02,323.1404166666667,5572.200583333334,578.3144583333334,80.78510416666667,32.98751320923624,48.29750000000001
177,2020-10-03,219.85316666666665,3842.9003749999997,177.58829166666666,54.963291666666656,32.54307877780695,45.14750000000001
177,2020-10-04,152.41333333333333,2664.73525,982.723,38.10333333333333,32.53523382649156,50.23250000000001
177,2020-10-05,361.13258333333334,5955.45675,1092.7261666666666,90.28314583333335,34.49345025514253,50.412499999999994
177,2020-10-06,398.48075,6688.032166666667,841.6670833333333,99.6201875,33.89175285690039,51.69200000000001
177,2020-10-07,391.84525,6733.239666666667,708.8817083333333,97.96131249999999,33.10362481403825,55.924347826086944
177,2020-10-08,397.35375,6559.463708333333,1005.095375,99.3384375,34.458313693823385,44.712499999999984
177,2020-10-09,296.56775,4602.056791666667,666.3620416666666,74.1419375,36.65700564520232,45.68782608695652
177,2020-10-10,323.8955833333333,5197.20175,981.3529583333334,80.97389583333333,35.45034677929223,64.14500000000002
177,2020-10-11,293.49150000000003,4918.450833333333,1373.062,73.37287500000001,33.94315688154519,44.1575
177,2020-10-12,296.67125,4956.384875,1631.0940833333334,74.1678125,34.04830341018799,46.9625
177,2020-10-13,290.3500833333333,4965.6613333333335,941.4717916666667,72.58752083333333,33.26058598225878,51.252500000000005
177,2020-10-14,241.53066666666666,4145.452416666666,1705.0505833333334,60.382666666666665,33.14250904674411,49.25000000000001
177,2020-10-15,370.4399166666667,5891.324250000001,703.4018333333333,92.60997916666668,35.76760735877375,56.7575
177,2020-10-16,362.2078333333333,5862.696875000001,585.3818333333334,90.55195833333333,35.143534381426534,47.3675
177,2020-10-17,232.737,3563.154375,588.7305833333334,58.184250000000006,37.15487727078903,43.04
177,2020-10-18,335.5910833333333,5159.764208333333,535.4034166666667,83.89777083333333,36.99692211925824,49.811818181818175
177,2020-10-19,374.5013333333333,5701.466791666667,675.1400416666667,93.62533333333333,37.363866100061,48.74
177,2020-10-20,346.14425,5265.665166666667,857.8529166666667,86.5360625,37.39288035025395,44.375
177,2020-10-21,369.55829166666666,5616.938875,927.0109166666666,92.38957291666667,37.425558580557315,52.5575
177,2020-10-22,302.42508333333336,4871.667291666667,968.2114166666667,75.60627083333333,35.31223664029351,48.53652173913043
177,2020-10-23,254.0560833333333,4117.657833333334,1364.0304166666667,63.514020833333326,35.096546285664196,62.89249999999999
177,2020-10-24,282.48408333333333,4686.458583333333,787.2235833333334,70.62102083333333,34.28737497170408,48.50000000000001
177,2020-10-25,287.27191666666664,4807.1845,645.9647916666667,71.81797916666667,33.99283758103221,37.321739130434786
177,2020-10-26,299.50791666666663,4869.400583333333,575.8426666666667,74.87697916666666,34.98789711003729,38.80250000000001
177,2020-10-27,351.78116666666665,5490.035541666667,482.38058333333333,87.94529166666666,36.44873555374853,35.56727272727273
177,2020-10-28,381.9955,5797.205333333334,248.67437500000003,95.498875,37.482159262831004,40.68285714285713
177,2020-10-29,253.54049999999998,4394.869041666667,743.080125,63.385124999999995,32.81606036099463,40.94521739130435
177,2020-10-30,289.71375,4709.647166666667,932.8966666666666,72.4284375,34.99175889255398,28.890909090909098
177,2020-10-31,264.0419166666667,4660.293375,1.4714583333333333,66.01047916666667,32.22883872567834,29.075000000000006
177,2020-11-01,204.49300000000002,3831.389958333333,856.3815,51.123250000000006,30.36037471997081,42.25142857142857
177,2020-11-02,202.53033333333335,3505.6984166666666,1430.2454583333335,50.632583333333336,32.86249725971943,32.41478260869567
177,2020-11-03,202.3060833333333,3519.3193749999996,1068.2697083333335,50.576520833333326,32.6990623680214,30.56
177,2020-11-04,239.0064166666667,3968.7893333333336,812.238125,59.751604166666674,34.255992259072336,40.83000000000001
177,2020-11-05,328.5300833333333,5099.693125,562.09225,82.13252083333333,36.64511919092735,60.48909090909092
177,2020-11-06,332.83491666666663,5114.130583333334,837.2526666666666,83.20872916666666,37.02048510732798,59.53249999999999
177,2020-11-07,332.8234166666667,5116.358375,859.3244166666667,83.20585416666665,37.00308689066154,59.65250000000001
177,2020-11-08,330.82625,5158.756708333333,644.1381250000001,82.7065625,36.47875043955399,57.723636363636366
177,2020-11-09,331.70025,5203.690208333333,634.193,82.9250625,36.25929894382244,53.62571428571429
177,2020-11-10,326.1285,5135.769083333334,404.6476666666667,81.532125,36.121710057414475,64.11875
177,2020-11-11,300.4413333333333,4873.918291666667,143.54204166666668,75.11033333333333,35.064405040050524,62.982499999999995
177,2020-11-12,315.59066666666666,4829.521208333334,305.90837500000004,78.89766666666667,37.171074138597824,38.416999999999994
177,2020-11-13,332.85025,5067.6130416666665,303.92970833333334,83.2125625,37.362031325514,34.95363636363638
177,2020-11-14,220.66391666666667,3848.933333333333,370.19545833333336,55.165979166666666,32.611890202624686,35.735
177,2020-11-15,209.92866666666666,3745.0905000000002,569.9142083333334,52.482166666666664,31.885590808078522,35.21
177,2020-11-16,101.69833333333334,1639.86325,704.0975,25.424583333333334,35.27696711566921,42.5825
177,2020-11-17,0.0,0.0,1189.8705833333333,0.0,0.0,32.11250000000001
177,2020-11-18,0.0,0.0,89.29845833333333,0.0,0.0,20.4725
177,2020-11-19,180.96783333333335,2739.120125,457.41350000000006,45.24195833333333,37.58160692609679,38.07304347826087
177,2020-11-20,359.1948333333333,5439.23375,351.6755416666667,89.79870833333334,37.56448127663406,56.517500000000005
177,2020-11-21,352.3619166666667,5423.257291666667,411.4974583333333,88.09047916666667,36.95845371474618,40.03739130434783
177,2020-11-22,353.2225,5438.850083333334,425.24783333333335,88.30562499999999,36.94250236810934,27.850526315789473
177,2020-11-23,352.8966666666667,5434.248958333334,198.64525,88.22416666666668,36.939674417086025,33.87714285714286
177,2020-11-24,361.031,5485.382083333334,136.84445833333334,90.25775,37.43886278964007,25.037272727272725
177,2020-11-25,348.2353333333333,5383.98625,206.00245833333335,87.05883333333333,36.7920451959632,29.3
177,2020-11-26,335.40325,5213.091041666667,161.85904166666668,83.85081249999999,36.597969838511915,35.72857142857141
177,2020-11-27,343.50308333333334,5289.828291666667,220.71691666666666,85.87577083333335,36.938061715650576,42.77545454545455
177,2020-11-28,347.57408333333336,5346.403583333334,276.63179166666663,86.89352083333334,36.9803216912237,40.19
177,2020-11-29,337.2375,5242.931916666666,398.7618333333333,84.309375,36.5886748672415,37.48608695652174
177,2020-11-30,307.8224166666667,4998.849999999999,603.2928333333333,76.95560416666667,35.02798670638691,37.22782608695652
177,2020-12-01,307.86650000000003,4982.516583333333,634.193125,76.966625,35.14784637194468,42.0575
177,2020-12-02,307.901,4997.904083333334,3131.236833333333,76.97524999999999,35.04356010967197,32.024545454545446
177,2020-12-03,302.8295,4917.717291666667,685.69375,75.707375,35.028348255921415,36.1025
177,2020-12-04,307.8971666666667,4956.737791666666,678.3365,76.97429166666667,35.334161095497166,37.009999999999984
177,2020-12-05,295.8106666666667,4902.075125,281.04620833333337,73.95266666666667,34.32566071813425,33.68
177,2020-12-06,275.76233333333334,4758.549458333334,295.7607083333333,68.94058333333334,32.964416709607654,26.299999999999997
177,2020-12-07,294.48241666666667,5186.461,1162.4424583333332,73.62060416666667,32.297825951174715,23.5325
177,2020-12-08,389.62958333333336,7329.9272083333335,188.34512500000002,97.40739583333334,30.23690254397119,20.651818181818186
177,2020-12-09,381.5949166666667,7333.811666666667,120.65854166666666,95.39872916666667,29.59769330008096,30.50521739130435
177,2020-12-10,363.77566666666667,7031.266666666666,236.90283333333332,90.94391666666667,29.429651137617057,33.926
177,2020-12-11,381.82874999999996,7142.124958333334,429.6622916666667,95.45718749999999,30.410686160227087,31.562857142857144
177,2020-12-12,389.90558333333337,7256.431666666666,585.6355416666667,97.47639583333334,30.564787603748,
177,2020-12-13,390.1605,7238.00125,481.162875,97.54012500000002,30.662649823388744,
177,2020-12-14,390.85241666666667,7217.058125,507.64887500000003,97.71310416666668,30.806164944651727,
177,2020-12-15,387.1915833333333,7142.207833333334,578.2782083333333,96.79789583333334,30.837450285077967,
177,2020-12-16,281.10408333333334,5166.95675,1575.9185416666667,70.27602083333333,30.946915268085245,
177,2020-12-17,279.3330833333333,5466.976833333333,1287.5150416666668,69.83327083333333,29.064320875473094,
177,2020-12-18,302.04366666666664,5609.512875,1112.4130833333334,75.51091666666666,30.62877464600208,
177,2020-12-19,388.56391666666667,7004.988875,570.9209999999999,97.14097916666667,31.55295631080578,
177,2020-12-20,387.9601666666667,7020.78375,389.93320833333337,96.99004166666666,31.433054009896765,
177,2020-12-21,377.5833333333333,6801.896125,597.4070416666667,94.39583333333333,31.576781262755777,
177,2020-12-22,322.16291666666666,6023.613125,976.1268333333334,80.54072916666667,30.42310353620011,
177,2020-12-23,202.67983333333333,3983.032041666667,2572.0874583333334,50.669958333333334,28.945548011760874,25.295
177,2020-12-24,202.4824166666667,3944.741625,1987.9234166666665,50.62060416666667,29.198046149318813,32.45
177,2020-12-25,202.66066666666666,3968.757291666667,1793.6925416666666,50.665166666666664,29.046911686338976,32.9
177,2020-12-26,202.6280833333333,4024.325666666667,2898.748291666667,50.657020833333334,28.641222807625105,24.36500000000001
177,2020-12-27,202.607,4049.440416666667,2499.9865833333333,50.65175000000001,28.460627471470595,22.3025
177,2020-12-28,182.36891666666668,3625.0052083333335,2267.5488333333333,45.59222916666667,28.617205438881076,32.5025
177,2020-12-29,222.60554166666668,4206.994874999999,2009.437,55.65138541666666,30.098789289521594,18.6725
177,2020-12-30,131.95291666666665,2487.4919583333335,2813.342041666667,32.98822916666666,30.174657320639803,25.384999999999994
177,2020-12-31,320.2865,6287.914041666667,604.7642500000001,80.071625,28.9745750672469,33.9575
177,2021-01-01,278.0565833333333,5624.7356666666665,968.2114583333333,69.51414583333334,28.12005088347757,29.61714285714286
177,2021-01-02,282.65275,5796.991166666667,1052.0839583333334,70.6631875,27.73547541056284,27.9575
177,2021-01-03,306.8315,6183.885666666666,815.1811250000001,76.707875,28.224322751870627,28.444999999999997
177,2021-01-04,305.11225,6024.580416666667,1359.66675,76.2780625,28.808316298375686,28.877391304347825
177,2021-01-05,238.0979166666667,4920.80675,2204.225875,59.524479166666666,27.52354206903619,27.28999999999998
177,2021-01-06,236.60675,4869.575916666667,2264.5551666666665,59.151687499999994,27.638917350280558,25.602500000000006
177,2021-01-07,292.0846666666667,5892.194333333333,1553.1364583333334,73.02116666666667,28.19789795723906,22.985
177,2021-01-08,263.1909166666667,5422.824083333334,1653.9051666666667,65.79772916666667,27.607712168035114,16.025
177,2021-01-09,247.687,5120.825833333333,1615.8504583333333,61.921749999999996,27.51365237150062,14.869999999999997
177,2021-01-10,283.1415,5787.7799583333335,1422.8881666666666,70.78537499999999,27.827651432757545,16.773636363636367
177,2021-01-11,298.1988333333333,5980.708416666667,1947.6869166666665,74.54970833333333,28.362097688696792,29.446249999999996
177,2021-01-12,266.6064166666667,5386.231208333334,1822.0051666666668,66.65160416666667,28.155979722133424,30.941176470588236
177,2021-01-13,252.11641666666665,4899.4452083333335,3172.4372500000004,63.02910416666666,29.271114500194756,30.174285714285713
177,2021-01-14,295.91416666666663,5987.796833333334,2170.382666666667,73.97854166666666,28.111481817236374,34.02736842105263
177,2021-01-15,298.29466666666667,6002.648249999999,2054.1382916666666,74.57366666666667,28.267515018151457,29.109411764705886
177,2021-01-16,293.3075,6124.341666666667,1199.2283333333332,73.326875,27.242615124618837,33.319999999999986
177,2021-01-17,272.7685,5865.57975,1135.9562083333333,68.192125,26.45259662241117,30.118999999999993
177,2021-01-18,326.8089166666667,6322.385833333334,1446.4313333333332,81.70222916666667,29.403426227238665,16.7525
177,2021-01-19,378.93075,7114.062416666667,861.6075833333333,94.7326875,30.298924721270076,12.725000000000001
177,2021-01-20,370.53191666666663,7091.830083333333,409.0619166666667,92.63297916666666,29.72024185396464,14.78
177,2021-01-21,240.2005,4984.715375,1739.2490833333334,60.050125,27.410602372323687,18.09090909090909
177,2021-01-22,217.07783333333336,4442.793875,1453.5855416666666,54.26945833333334,27.793571118078887,32.18000000000001
177,2021-01-23,351.808,6869.893625,262.42470833333334,87.952,29.130016890666678,8.270000000000001
177,2021-01-24,351.3614166666667,6853.574583333334,361.265375,87.84035416666669,29.16231280728465,3.38
177,2021-01-25,265.6193333333333,5328.814541666667,1515.22325,66.40483333333333,28.3539855996792,25.725714285714282
177,2021-01-26,301.21566666666666,6024.513708333333,1015.2977083333334,75.30391666666667,28.44072069837209,23.60260869565217
177,2021-01-27,222.98116666666667,4215.457166666666,2538.3965416666665,55.74529166666666,30.089054470419967,22.7075
177,2021-01-28,0.0019166666666666666,8.668083333333334,4689.497958333333,0.0004791666666666667,0.12577911943880968,12.695
177,2021-01-29,142.63833333333335,2745.009708333333,4402.566125,35.65958333333333,29.55816089276228,3.9949999999999997
177,2021-01-30,360.45025000000004,6718.172416666667,570.9210416666666,90.11256250000001,30.519627138427246,1.3099999999999987
177,2021-01-31,270.40524999999997,5380.704,4.414333333333333,67.6013125,28.586504611354453,-3.1150000000000007
177,2021-02-01,182.86341666666667,4045.4572083333333,267.80316666666664,45.71585416666667,25.712497127135936,6.125000000000001
177,2021-02-02,201.1695,4211.000791666666,1058.42625,50.292375,27.174518104212737,22.1225
177,2021-02-03,259.1755,5131.557791666667,856.7149166666667,64.793875,28.72961185836137,27.55399999999999
177,2021-02-04,364.75891666666666,6961.146291666667,500.799,91.18972916666667,29.806445912355358,
177,2021-02-05,365.80925,7060.337375,565.6946666666666,91.4523125,29.47231612167353,
177,2021-02-06,321.6070833333333,6355.7875416666675,136.84441666666666,80.40177083333333,28.783345578624992,
177,2021-02-07,307.13433333333336,6094.924875,287.135,76.78358333333334,28.66454471452548,
177,2021-02-08,364.39475,6847.366083333333,540.6295416666667,91.0986875,30.271476326669795,6.08
177,2021-02-09,362.8633333333333,6908.919291666666,568.4855416666667,90.71583333333334,29.875694118095797,16.227499999999996
177,2021-02-10,201.89975,4140.985625,3394.625666666667,50.4749375,27.734292796939293,11.75
177,2021-02-11,112.769,2589.0509166666666,3916.83675,28.19225,24.77617019956251,9.3575
177,2021-02-12,358.10425000000004,6736.167,141.36025,89.52606250000001,30.239991705718307,-2.5
177,2021-02-13,371.49216666666666,7072.783875,4.414333333333333,92.87304166666667,29.877503852360004,-2.875000000000002
177,2021-02-14,330.25508333333335,6511.110375,595.9355416666666,82.56377083333334,28.852237035342494,11.825000000000001
177,2021-02-15,193.07925,4063.210958333333,2682.44575,48.2698125,27.030325154480916,16.924999999999994
177,2021-02-16,98.78308333333332,2389.1415416666664,4130.60225,24.695770833333334,23.519372791218345,17.974999999999998
177,2021-02-17,348.3733333333333,6676.731541666667,320.77524999999997,87.09333333333332,29.680145623314598,8.862500000000002
177,2021-02-18,333.1454166666667,6444.905125,649.0091666666666,83.28635416666667,29.403724984581864,12.207500000000001
177,2021-02-19,282.2694166666667,5527.845499999999,1266.204625,70.56735416666668,29.046443714925747,18.102499999999996
177,2021-02-20,264.15691666666663,5317.277166666667,1004.5915833333333,66.03922916666666,28.259060929252332,17.917142857142853
177,2021-02-21,203.98508333333334,4327.682791666667,164.80191666666667,50.996270833333334,26.811926956894922,16.103157894736842
177,2021-02-22,193.5354166666667,4423.58875,27.9575,48.383854166666666,24.88689668101619,23.909
177,2021-02-23,190.3384166666667,4564.831916666667,11.771583333333332,47.58460416666667,23.71847156487428,34.550000000000004
177,2021-02-24,173.51583333333335,3841.977625,117.71566666666666,43.37895833333334,25.690308350276013,34.19000000000002
177,2021-02-25,216.0064166666667,4929.970666666667,225.13129166666667,54.001604166666674,24.923403874321,27.697999999999997
177,2021-02-26,201.2155,4189.669708333334,206.46704166666666,50.303875,27.31911858246821,23.3825
177,2021-02-27,236.67958333333334,4920.070875,0.0,59.16989583333334,27.36367823551819,29.399
177,2021-02-28,276.37566666666663,6007.2579166666665,33.843250000000005,69.09391666666667,26.1702916543754,34.81454545454545
177,2021-03-01,260.36,5560.654708333333,63.27220833333333,65.09,26.63381461983572,31.669999999999987
177,2021-03-02,260.75675,5311.2775,116.24425000000001,65.1891875,27.9268276401801,9.545
177,2021-03-03,296.94533333333334,6281.8966666666665,2.9428750000000004,74.23633333333333,26.888758720605793,29.314999999999998
177,2021-03-04,277.42408333333333,5908.81625,16.185916666666667,69.35602083333333,26.70722178396467,18.800000000000004
177,2021-03-05,246.55999999999997,5140.922083333334,0.0,61.63999999999999,27.281399016210848,13.662500000000003
177,2021-03-06,231.64833333333334,4773.803333333333,0.0,57.91208333333334,27.602581088966332,14.72
177,2021-03-07,247.26341666666667,5385.021458333334,0.0,61.815854166666675,26.11905534679534,13.6175
177,2021-03-08,231.14425000000003,4983.6710416666665,72.10083333333334,57.7860625,26.382671149250296,16.566956521739133
177,2021-03-09,188.55783333333332,4092.137583333333,282.517625,47.13945833333334,26.21074650519007,32.63750000000001
177,2021-03-10,275.3138333333333,5870.569875,0.0,68.82845833333333,26.6767432910894,34.3890909090909
177,2021-03-11,285.3859166666667,6000.2567500000005,533.5767500000001,71.34647916666667,27.0550126482319,54.095
177,2021-03-12,362.81541666666664,7011.364583333333,666.8694583333333,90.70385416666666,29.435283302455883,39.620000000000005
177,2021-03-13,197.88241666666667,4084.7526666666668,559.1493333333334,49.47060416666667,27.556653698793237,24.76086956521739
177,2021-03-14,241.5594166666667,5009.383958333333,887.5862916666666,60.389854166666666,27.429929373246146,24.964347826086954
177,2021-03-15,372.55016666666666,6579.63275,570.9210416666666,93.13754166666666,32.20832547817945,13.557499999999997
177,2021-03-16,372.8625833333333,6692.732166666666,535.6062916666666,93.21564583333333,31.69059524137705,24.117500000000003
177,2021-03-17,372.1745,6858.307375,570.9210833333333,93.04362499999999,30.86844170740695,35.57
177,2021-03-18,371.6877083333333,6751.529291666667,610.1426666666667,92.92192708333332,31.315624794998858,36.83652173913043
177,2021-03-19,336.4325,6075.046249999999,811.6292916666666,84.108125,31.50165653745709,23.777272727272727
177,2021-03-20,328.992,6116.246791666667,520.8918333333334,82.248,30.597459908743186,39.29750000000001
177,2021-03-21,234.33166666666668,4457.936583333333,1184.514,58.58291666666666,29.90075353559345,43.03727272727273
177,2021-03-22,372.26075,6925.662458333333,654.7935416666667,93.06518750000001,30.57531673910448,46.32285714285714
177,2021-03-23,362.779,6832.142916666667,696.8057083333333,90.69475,30.204401510677805,50.342857142857156
177,2021-03-24,372.15916666666664,7026.418875,610.6500833333333,93.03979166666666,30.12865345372048,50.0
177,2021-03-25,282.1620833333333,5537.10425,938.7826666666666,70.54052083333335,28.986847846106162,56.86249999999999
177,2021-03-26,189.62733333333333,4075.4950416666666,1314.0011666666667,47.40683333333333,26.4670541880967,44.11249999999999
177,2021-03-27,208.06183333333334,4417.367416666667,1190.3997083333334,52.01545833333334,26.792542940372606,36.004999999999995
177,2021-03-28,294.86,5820.251458333333,928.4822083333333,73.715,28.81768904099826,43.42249999999999
177,2021-03-29,371.6589166666667,7018.649166666666,714.7675416666666,92.91472916666666,30.121462892689426,33.549565217391304
177,2021-03-30,371.94641666666666,7103.516625,622.4216250000001,92.98660416666667,29.784616716356155,49.4975
177,2021-03-31,314.295,6505.501958333333,583.352125,78.57375,27.481579998755794,51.342499999999994
177,2021-04-01,275.7393333333333,5499.4505,922.5965,68.93483333333333,28.52098116186537,31.233043478260885
177,2021-04-02,232.52808333333334,4577.175375,1497.4245,58.13202083333333,28.89767463544285,28.43130434782609
177,2021-04-03,281.1309166666667,5599.305583333334,579.2930416666667,70.28272916666667,28.560083755127945,34.0325
177,2021-04-04,247.39758333333336,5103.260958333333,707.7655416666666,61.84939583333334,27.576091666703885,44.87749999999999
177,2021-04-05,337.58633333333336,6525.0555416666675,597.4070833333334,84.39658333333333,29.42968960977277,46.7075
177,2021-04-06,352.37533333333334,6696.936583333333,510.5917083333333,88.09383333333332,29.93052613687377,44.7125
177,2021-04-07,358.0831666666666,6792.858958333333,400.233375,89.52079166666665,29.985848750130966,50.556363636363635
177,2021-04-08,362.6103333333333,6796.205083333333,397.29045833333333,90.65258333333333,30.350002991661402,55.99250000000001
177,2021-04-09,362.5758333333333,6822.057125,232.48841666666667,90.64395833333333,30.232115633466066,59.24000000000001
177,2021-04-10,249.37750000000003,5022.569125,681.2794166666666,62.34437500000001,28.243361326228307,60.4025
177,2021-04-11,201.9055,4290.9473333333335,618.00725,50.476375,26.765786121666057,54.410000000000004
177,2021-04-12,313.35583333333335,6045.720291666667,307.5321666666667,78.33895833333332,29.483210369513436,55.385
177,2021-04-13,313.15841666666665,6107.012958333333,622.4215833333334,78.28960416666666,29.168915676004026,53.78000000000001
177,2021-04-14,342.4738333333333,6663.604916666667,550.320875,85.61845833333332,29.235006371280253,53.629999999999995
177,2021-04-15,303.669,6109.849375000001,651.8504583333333,75.91725,28.271899828954457,45.35750000000001
177,2021-04-16,328.05091666666664,6559.702416666667,678.3364166666667,82.01272916666666,28.447372240001716,41.405
177,2021-04-17,313.61650000000003,6118.944375,645.9646666666666,78.40412500000001,29.154623436715475,45.24499999999998
177,2021-04-18,351.8195,6614.238208333333,598.2696666666667,87.954875,30.25694760502055,48.1775
177,2021-04-19,352.44433333333336,6717.27575,276.631875,88.11108333333334,29.84574288831964,51.51499999999999
177,2021-04-20,246.57341666666665,5007.473208333334,603.2927916666666,61.64335416666666,28.00997083328823,46.3775
177,2021-04-21,158.11350000000002,3699.2329583333335,123.60145833333333,39.528375,24.313210404170388,31.279999999999994
177,2021-04-22,161.35075,3077.595541666667,222.18833333333336,40.3376875,29.822529866490875,34.0325
177,2021-04-23,322.55008333333336,6160.137166666666,169.21625,80.63752083333333,29.7846028595377,46.925000000000004
177,2021-04-24,272.40433333333334,5492.415791666666,1.4714583333333333,68.10108333333334,28.212114818318273,53.5025
177,2021-04-25,206.74508333333333,4370.229,519.420375,51.686270833333325,26.910144732181717,47.5325
177,2021-04-26,202.19683333333333,4082.672,922.5965,50.54920833333334,28.171819508019365,40.928
177,2021-04-27,304.76916666666665,5946.835791666667,384.0980833333333,76.19229166666666,29.152118377836583,47.30782608695652
177,2021-04-28,352.51908333333336,6831.0095,409.0619583333333,88.12977083333334,29.355047044819816,51.245
177,2021-04-29,352.4615833333333,6831.306541666666,463.5054583333333,88.11539583333334,29.348982672138952,52.66249999999999
177,2021-04-30,339.6525,6635.923208333334,635.664625,84.913125,29.115114458734848,44.69750000000001
177,2021-05-01,277.43175,5792.444166666667,161.85904166666668,69.3579375,27.2445314247742,40.3025
177,2021-05-02,245.45216666666667,4971.520666666666,441.43379166666665,61.36304166666666,28.084238908032745,49.129999999999995
177,2021-05-03,361.445,6408.200833333333,267.80316666666664,90.36125,32.08419484876215,44.8325
177,2021-05-04,318.08616666666666,5709.004,472.33412500000003,79.52154166666668,31.693446785502733,51.1625
177,2021-05-05,367.35408333333334,6456.010791666667,417.89070833333335,91.83852083333332,32.367239535261945,50.382500000000014
177,2021-05-06,202.32524999999998,3944.0988333333335,859.3244166666667,50.581312499999996,29.180137526557072,49.08500000000001
177,2021-05-07,230.322,4652.687916666667,865.21025,57.5805,28.15895528489759,47.96
177,2021-05-08,195.37158333333332,3995.5515416666663,645.8596249999999,48.84289583333333,27.814400046446096,48.2525
177,2021-05-09,122.02075,2732.610875,357.3548333333333,30.5051875,25.400422209156776,49.24999999999999
177,2021-05-10,185.77675,3757.437125,142.80404166666668,46.4441875,28.124491360140414,51.79249999999999
177,2021-05-11,358.06783333333334,7044.099458333333,95.64395833333333,89.51695833333333,28.915111207506477,45.48500000000001
177,2021-05-12,243.16750000000002,4995.018958333333,630.793625,60.791875000000005,27.691942860910896,52.025
177,2021-05-13,266.6485833333333,5420.949958333334,881.3961250000001,66.66214583333333,27.980077966398454,56.01500000000001
177,2021-05-14,381.4339166666667,7375.281458333334,287.59162499999996,95.35847916666668,29.4188537060822,59.95250000000001
177,2021-05-15,357.558,7112.760666666666,342.08575,89.3895,28.59521338222074,60.724999999999994
177,2021-05-16,245.15125,5150.456125,840.195625,61.28781250000001,27.075311258637964,59.615
177,2021-05-17,328.60675,6502.8,0.0,82.15168750000001,28.744921104498573,61.82749999999999
177,2021-05-18,342.8226666666667,6676.630125,0.0,85.70566666666667,29.20769258911467,65.65999999999998
177,2021-05-19,295.35833333333335,5926.452708333333,339.904,73.83958333333334,28.34911093469711,65.7425
177,2021-05-20,317.40191666666664,6328.578833333333,180.98783333333333,79.35047916666666,28.52912083719621,70.02500000000002
177,2021-05-21,342.92425000000003,6908.619291666667,0.0,85.73106250000001,28.235271907894425,74.5325
177,2021-05-22,297.90366666666665,6185.146333333333,157.44470833333332,74.47591666666666,27.39749823039308,71.888
177,2021-05-23,211.05758333333333,4924.389458333333,173.630625,52.76439583333333,24.379994650831517,59.224999999999994
177,2021-05-24,292.87241666666665,6022.093333333333,74.63779166666667,73.21810416666666,27.664066926985893,55.031000000000006
177,2021-05-25,327.84391666666664,6580.529875,0.0,81.96097916666668,28.33944248760903,67.65499999999999
177,2021-05-26,347.46866666666665,7029.151583333333,1.4714583333333333,86.86716666666666,28.118864353065966,74.06750000000001
177,2021-05-27,336.87333333333333,6924.161125,14.714458333333333,84.21833333333333,27.67480098336261,53.91499999999999
177,2021-05-28,330.1324583333333,6965.505,0.0,82.53311458333333,26.960047651286988,43.79
177,2021-05-29,330.83583333333337,6774.216625,0.0,82.70895833333334,27.780400344240714,49.66347826086957
177,2021-05-30,271.2965,5683.728458333334,0.0,67.824125,27.151630051995724,51.0575
177,2021-05-31,331.5756666666667,6799.1303333333335,0.0,82.89391666666667,27.740502457724453,58.370000000000005
177,2021-06-01,332.79466666666667,6791.077666666667,0.0,83.19866666666667,27.875502070126355,63.95000000000001
177,2021-06-02,317.354,6484.327875,5.885791666666666,79.3385,27.839667756878605,67.34
177,2021-06-03,313.5321666666667,6388.2091666666665,451.73387499999995,78.38304166666667,27.91823855781526,62.86608695652174
177,2021-06-04,332.89433333333335,6686.140583333334,610.6499583333333,83.22358333333332,28.3214794719995,68.62249999999999
177,2021-06-05,331.5833333333333,6618.406916666667,750.4373333333333,82.89583333333333,28.498648564928864,71.2025
177,2021-06-06,327.82858333333337,6517.010625,881.3960416666667,81.95714583333333,28.614319747168505,77.06750000000001
177,2021-06-07,323.4375,6424.613916666666,1062.3840416666667,80.859375,28.63705642649058,79.6325
177,2021-06-08,333.3428333333333,6680.753,985.8687916666667,83.33570833333333,28.38250643719021,75.79249999999999
177,2021-06-09,324.06425,6485.360166666666,1025.5977916666668,81.0160625,28.423794948062643,73.95500000000001
177,2021-06-10,333.55558333333335,6745.824833333333,697.8713333333334,83.38889583333334,28.12666189935574,61.7075
177,2021-06-11,339.99558333333334,6936.446499999999,441.73825000000005,84.99889583333334,27.88182983695054,62.132000000000005
177,2021-06-12,330.4525,6796.001208333334,181.79966666666667,82.613125,27.659264811907246,65.09652173913044
177,2021-06-13,331.1865833333333,6848.1755416666665,1.4714583333333333,82.79664583333334,27.509512133056184,68.0825
177,2021-06-14,344.07424999999995,6905.129083333333,0.0,86.0185625,28.344278605025835,65.9675
177,2021-06-15,341.19733333333335,6779.525416666666,13.243,85.29933333333332,28.628024015856735,60.642500000000005
177,2021-06-16,258.10983333333337,5102.409791666667,665.0935416666667,64.52745833333334,28.774928485928786,59.3975
177,2021-06-17,201.13691666666668,4220.9918333333335,983.2302083333334,50.28422916666667,27.105805289733574,62.615
177,2021-06-18,247.00275,5211.242416666667,707.5625,61.7506875,26.96159310793912,65.0825
177,2021-06-19,197.2614166666667,4313.741125,297.2320833333333,49.31535416666667,26.011961758728752,70.46
177,2021-06-20,21.652583333333336,1345.245875,0.0,5.413145833333333,9.155732332409329,68.8325
177,2021-06-21,139.91475,3433.632791666667,0.0,34.9786875,23.17899975156293,72.34249999999999
177,2021-06-22,252.75083333333336,5445.971333333334,0.0,63.18770833333333,26.39990007802302,57.875
177,2021-06-23,252.72400000000002,5387.2300000000005,0.0,63.181,26.68492626699312,57.425000000000004
177,2021-06-24,295.5135833333333,6145.590166666666,348.7326666666667,73.87839583333333,27.352617420623275,66.875
177,2021-06-25,280.34125,5893.529833333333,725.4228750000001,70.0853125,27.058053868905223,70.895
177,2021-06-26,337.502,7016.033666666666,250.14583333333334,84.37549999999999,27.36337891004989,70.7
177,2021-06-27,280.09591666666665,6075.186874999999,266.3317916666667,70.02397916666666,26.226007069215555,81.4625
177,2021-06-28,323.30716666666666,6786.882375,7.357291666666666,80.82679166666668,27.0975512973371,80.075
177,2021-06-29,323.1308333333333,6855.159375,1.4714583333333333,80.78270833333335,26.813029278079735,75.18499999999999
177,2021-06-30,323.12891666666667,6840.868541666667,2.9429166666666666,80.78222916666667,26.868883336136644,74.62249999999999
177,2021-07-01,322.95258333333334,6886.730333333333,1.4714583333333333,80.73814583333333,26.675386663092,66.8825
177,2021-07-02,322.91425,6947.300041666666,0.0,80.7285625,26.439679890990742,62.01499999999999
177,2021-07-03,292.8015,6457.189916666666,0.0,73.200375,25.7937671648938,61.625
177,2021-07-04,202.65108333333333,4760.293041666667,389.93308333333334,50.66277083333334,24.215881297036983,63.29
177,2021-07-05,221.08558333333335,4764.975833333333,248.369875,55.27139583333334,26.392757008269776,68.1725
177,2021-07-06,213.93258333333333,4809.433,45.61483333333334,53.48314583333333,25.302771550432475,74.77250000000001
177,2021-07-07,322.41783333333336,7114.693,1.4714583333333333,80.60445833333334,25.77792335679292,60.47
177,2021-07-08,262.11566666666664,5799.430916666667,1661.2624583333334,65.52891666666667,25.709441241967067,59.96
177,2021-07-09,291.893,6393.233499999999,1038.84075,72.97325000000001,25.97096886366917,62.607499999999995
177,2021-07-10,303.02691666666664,6554.357791666666,1319.8869583333333,75.75672916666666,26.29881013154011,65.21749999999999
177,2021-07-11,286.9844166666667,6361.529166666667,1534.718125,71.74610416666667,25.66148768170476,65.86250000000001
177,2021-07-12,280.91816666666665,6169.333958333334,1833.4215833333335,70.22954166666668,25.90159946245773,70.77499999999998
177,2021-07-13,332.92308333333335,7235.6838333333335,1172.7423333333334,83.23077083333334,26.172750440488578,72.9575
177,2021-07-14,345.0958333333333,7234.067375,0.0,86.27395833333333,27.13577342019771,73.4675
177,2021-07-15,257.27225,5584.692291666666,0.0,64.3180625,26.204672325463473,75.61249999999998
177,2021-07-16,202.46516666666665,4557.385791666667,0.0,50.61629166666667,25.2708330836242,69.91739130434783
177,2021-07-17,219.5465,4922.459541666666,348.7326666666667,54.886625,25.370521862000412,68.5025
177,2021-07-18,285.9379166666667,6303.454375,890.22475,71.48447916666667,25.80347355395729,68.7275
177,2021-07-19,351.47450000000003,7125.386666666666,1769.6926666666668,87.86862500000001,28.05888589204048,71.82090909090908
177,2021-07-20,227.58691666666667,4685.162958333333,2246.89775,56.896729166666674,27.63170151857608,68.405
177,2021-07-21,126.74149999999999,2726.0581666666667,2859.0194583333337,31.685375,26.4465339728322,66.1175
177,2021-07-22,227.24191666666664,4859.527833333334,2105.639,56.81047916666666,26.59986347724843,64.96249999999999
177,2021-07-23,273.9510833333333,5748.255125,1995.2806666666665,68.48777083333334,27.109532286595893,66.04249999999999
177,2021-07-24,277.48925,5995.852166666667,1075.6269583333333,69.37231249999999,26.325721624557513,69.125
177,2021-07-25,202.79100000000003,4653.318208333333,1675.9768333333334,50.697750000000006,24.7896824019942,73.13000000000001
177,2021-07-26,266.23266666666666,5435.971458333333,2064.4384999999997,66.55816666666666,27.859236639306097,69.8525
177,2021-07-27,352.83916666666664,7080.138958333333,1341.958625,88.20979166666666,28.34784465202106,60.6575
177,2021-07-28,234.72458333333336,5103.319125,960.8542083333333,58.68114583333334,26.163201611025606,62.78000000000001
177,2021-07-29,266.0084166666667,5617.102749999999,1792.221125,66.50210416666667,26.93816742932506,60.89391304347825
177,2021-07-30,202.6645,4383.120833333333,1831.9501666666665,50.66612500000001,26.301424821925785,57.830000000000005
177,2021-07-31,202.67025,4629.356208333334,466.4483333333333,50.66756250000001,24.903159032669315,48.776
177,2021-08-01,152.605,3677.7989166666666,1929.0655833333333,38.15125,23.602924684096035,61.669999999999995
177,2021-08-02,306.77975,6274.484666666667,2226.2976249999997,76.69493750000001,27.812092476492356,64.904
177,2021-08-03,352.91966666666667,7146.25025,1562.6754166666667,88.22991666666667,28.092001170668336,67.0175
177,2021-08-04,352.82766666666663,7287.543291666666,1259.55775,88.20691666666666,27.540164042898184,63.32
177,2021-08-05,275.54383333333334,5831.127708333333,1565.6182916666667,68.88595833333333,26.87962346810679,73.904
177,2021-08-06,291.9045,6084.8054999999995,1761.3207083333334,72.976125,27.288466287048944,72.21500000000002
177,2021-08-07,211.61725,4648.111458333334,2208.64025,52.9043125,25.897603099108135,70.085
177,2021-08-08,209.51274999999998,4727.130625,1690.691375,52.378187499999996,25.21145392683819,70.00999999999999
177,2021-08-09,254.81316666666666,5523.259041666667,1590.633,63.70329166666666,26.242879770579087,74.95250000000001
177,2021-08-10,342.98558333333335,7126.727041666666,1609.7617916666668,85.74639583333334,27.376049554319827,76.49749999999999
177,2021-08-11,346.5946666666667,7138.722708333334,1545.0181666666667,86.64866666666667,27.617629597155897,77.9
177,2021-08-12,348.18170833333335,7159.223333333332,1589.1615833333333,87.04542708333334,27.66464357031435,77.9525
177,2021-08-13,348.07241666666664,7142.783666666666,1730.4203333333335,87.01810416666666,27.719612164354906,77.12750000000001
177,2021-08-14,327.95891666666665,6896.676583333331,907.932875,81.98972916666666,27.049835019771624,70.61749999999999
177,2021-08-15,294.87533333333334,6464.793208333335,993.2260000000001,73.71883333333335,25.945906291567354,61.54250000000001
177,2021-08-16,334.04241666666667,7017.4229166666655,1107.0853749999999,83.51060416666667,27.077527406240563,62.532500000000006
177,2021-08-17,337.4924166666666,7008.471041666668,1461.0442500000001,84.37310416666665,27.392128069857673,67.8725
177,2021-08-18,345.27983333333333,7234.401958333336,960.8540416666668,86.31995833333333,27.14898614411882,75.05749999999999
177,2021-08-19,320.81166666666667,6780.815166666667,1352.2587083333333,80.20291666666665,26.91245303651749,72.75500000000001
177,2021-08-20,314.7780000000001,6664.331791666665,1743.6632916666665,78.69450000000002,26.867842808171527,75.97999999999999
177,2021-08-21,142.08633333333333,3139.557458333333,2844.3049166666674,35.521583333333325,25.743578094607344,76.025
177,2021-08-22,235.67525,5253.371666666667,1878.9348750000001,58.91881250000001,25.51883752910432,77.40499999999999
177,2021-08-23,348.0705000000001,7221.6523750000015,1692.1627083333335,87.01762500000004,27.416731305901447,75.2
177,2021-08-24,348.05133333333333,7117.902624999998,1721.5917083333331,87.01283333333333,27.814822784416943,76.505
177,2021-08-25,342.47766666666666,7162.563083333333,1125.65625,85.61941666666667,27.198743027553167,75.8
177,2021-08-26,238.15350000000004,5248.96275,1846.6645416666663,59.53837500000001,25.80884180403072,78.41749999999999
177,2021-08-27,216.43383333333335,4659.009875,2414.642666666667,54.10845833333333,26.425095066172428,69.4175
177,2021-08-28,186.4820833333334,4133.385583333335,2155.6682499999993,46.62052083333335,25.663520358993313,64.08500000000001
177,2021-08-29,171.189,3930.157208333334,2592.6876666666662,42.797250000000005,24.777128327977294,68.1164705882353
177,2021-08-30,303.8683333333333,6486.959583333332,1765.7349583333335,75.96708333333333,26.64583226147141,72.42285714285715
177,2021-08-31,315.4890833333333,6689.0810833333335,1640.6622083333334,78.87227083333333,26.828902904156177,67.7825
177,2021-09-01,269.3434166666666,5721.909541666667,1993.8090833333329,67.33585416666665,26.776290746683447,60.5075
177,2021-09-02,347.691,7404.926750000001,1465.5601666666669,86.92275,26.709005663020225,58.39249999999999
177,2021-09-03,345.80116666666663,7437.075375,1574.8023333333333,86.45029166666666,26.44900318837437,62.3375
177,2021-09-04,264.9197500000001,5848.162916666667,2204.3273333333336,66.22993750000002,25.76795253580701,63.29750000000001
177,2021-09-05,233.26791666666665,5301.374833333332,1727.020875,58.31697916666666,25.02946325600423,64.22749999999998
177,2021-09-06,347.7580833333334,7383.895333333333,1446.4313333333337,86.93952083333335,26.79024834535545,61.964000000000006
177,2021-09-07,331.4089166666666,7049.892291666664,1909.581583333333,82.85222916666665,26.740328924843997,65.68400000000001
177,2021-09-08,202.63958333333335,4708.995875,2504.400833333333,50.65989583333334,24.478286393227684,65.71249999999999
177,2021-09-09,202.06266666666662,4659.664583333334,2503.1830833333333,50.51566666666666,24.66700728488891,64.06250000000001
177,2021-09-10,201.44358333333335,4640.7074999999995,2288.9354999999996,50.360895833333345,24.691886956053818,59.44999999999999
177,2021-09-11,207.79733333333334,4945.990416666666,1085.9271250000002,51.949333333333335,23.898560211412555,63.54500000000001
177,2021-09-12,253.25491666666673,5994.477125000001,576.8069166666669,63.313729166666675,24.032094113722312,68.0525
177,2021-09-13,283.36958333333337,6375.762708333335,1128.599125,70.84239583333334,25.281691309197722,61.842499999999994
177,2021-09-14,302.3848333333334,6562.581999999999,1483.217416666667,75.59620833333335,26.210197860300184,60.815
177,2021-09-15,298.44033333333334,6522.309625000001,1219.828666666667,74.61008333333334,26.028020650907248,65.60750000000002
177,2021-09-16,296.47383333333335,6518.01225,1250.729,74.11845833333334,25.87356273549672,59.38249999999999
177,2021-09-17,299.64591666666666,6578.590625000001,1362.5590416666669,74.91147916666667,25.909589958293267,64.925
177,2021-09-18,256.059,5924.073208333334,453.2053333333335,64.01474999999999,24.58695046089382,64.31
