ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
177,2021-09-19,240.84066666666664,5630.663625,1640.8651666666667,60.210166666666666,24.330737608610427,55.669999999999995
177,2021-09-20,302.74133333333333,6416.495458333334,2067.3815,75.68533333333333,26.838538715728887,57.33500000000001
177,2021-09-21,302.88124999999997,6409.067958333333,2110.053375,75.72031249999999,26.8820602561484,64.7075
177,2021-09-22,302.1299166666667,6493.769458333333,1856.8125416666664,75.53247916666666,26.46560964320584,67.91
177,2021-09-23,299.33733333333333,6585.355416666665,1388.689875,74.83433333333333,25.85631941446509,70.71499999999999
177,2021-09-24,302.8525,6427.295750000001,2323.412958333333,75.713125,26.803278359072447,59.75
177,2021-09-25,300.98758333333336,6505.650291666665,1269.8578333333335,75.24689583333335,26.3173952861801,57.91217391304349
177,2021-09-26,299.05558333333335,6579.827375,1849.2523333333331,74.76389583333332,25.853685001796027,57.54434782608695
177,2021-09-27,280.6038333333333,5957.546541666669,2707.4603749999997,70.15095833333332,26.792373797629963,55.70750000000002
177,2021-09-28,300.83425000000005,6397.521375,2829.590375,75.20856250000001,26.74857013796743,50.4304347826087
177,2021-09-29,302.6224999999999,6449.872291666666,3009.1068749999995,75.65562499999999,26.68917423978711,49.307
177,2021-09-30,302.3714166666667,6480.438166666668,3092.9791666666665,75.59285416666667,26.541251752378496,50.7904347826087
177,2021-10-01,302.6263333333333,6372.939416666667,3750.715583333334,75.65658333333333,27.01170287202941,50.61714285714286
177,2021-10-02,289.9399166666667,6316.94,2274.8553749999996,72.48497916666668,26.108762987124923,55.535000000000004
177,2021-10-03,274.4915833333334,6243.464166666666,5407.5635416666655,68.62289583333335,25.008546241534095,54.7925
177,2021-10-04,302.933,6369.561625000001,11672.980125000002,75.73325,27.053414082741785,55.22782608695653
177,2021-10-05,302.9828333333333,6403.061375,9058.220833333333,75.74570833333333,26.916302208297633,56.684545454545464
177,2021-10-06,302.8429166666668,6471.857625000001,8705.073916666666,75.7107291666667,26.617882491487737,53.04363636363637
177,2021-10-07,302.3848333333334,6543.489708333332,7964.429208333335,75.59620833333335,26.28667276352386,55.005714285714284
177,2021-10-08,302.95216666666664,6555.477541666664,9735.085874999999,75.73804166666666,26.287831772777686,56.54000000000001
177,2021-10-09,285.89000000000004,6406.5914999999995,7605.903791666667,71.47250000000001,25.383819409535736,59.56454545454544
177,2021-10-10,211.56741666666665,5073.1220416666665,10787.169541666672,52.89185416666666,23.72239379592865,59.9675
177,2021-10-11,271.7890833333334,5944.994541666666,12059.970458333335,67.94727083333333,26.005522654822933,60.3425
177,2021-10-12,280.14191666666665,6429.091208333334,7944.336416666666,70.03547916666666,24.786405278764047,59.462857142857146
177,2021-10-13,244.99791666666667,5754.698124999999,12237.761500000006,61.24947916666667,24.217253202525242,60.57500000000001
177,2021-10-14,302.8065,6642.156208333334,12479.332375000004,75.701625,25.932306520267833,64.88272727272727
177,2021-10-15,301.9325,6765.982916666667,12662.907875000004,75.483125,25.384230574037687,63.800000000000004
177,2021-10-16,300.41641666666663,6745.8067083333335,12067.327416666667,75.10410416666666,25.332310733044423,62.36750000000001
177,2021-10-17,298.97316666666666,6632.023333333334,12978.15254166667,74.74329166666666,25.64314002296265,49.175000000000004
177,2021-10-18,298.9156666666667,6651.898,13156.197500000002,74.72891666666666,25.56160588384782,46.79
177,2021-10-19,276.9161666666666,5931.565750000002,13343.22316666667,69.22904166666665,26.55608194832685,49.22
177,2021-10-20,317.79675,6546.106916666667,13413.70033333334,79.4491875,27.615403617185546,55.80090909090911
177,2021-10-21,354.74241666666666,7274.217333333335,13357.785458333337,88.68560416666665,27.74034677552785,57.21565217391304
177,2021-10-22,370.20416666666665,7388.82125,13434.30058333334,92.55104166666666,28.50041475003728,44.451304347826095
177,2021-10-23,361.70375000000007,7233.49525,13382.800000000005,90.4259375,28.44394620866955,39.2
177,2021-10-24,350.10791666666665,7085.759458333333,13381.328541666671,87.52697916666666,28.10609849727137,41.51652173913044
177,2021-10-25,368.5597083333333,7352.8705,13431.357666666672,92.13992708333333,28.512544512188963,43.151818181818165
177,2021-10-26,386.8159166666666,7669.880083333334,11277.161166666667,96.70397916666666,28.688034867979585,46.955000000000005
177,2021-10-27,390.84666666666664,7704.035666666668,9208.308333333334,97.71166666666666,28.85846092122482,46.655
177,2021-10-28,382.6663333333333,7591.053291666667,9211.251083333334,95.66658333333332,28.674988513570653,42.85478260869566
177,2021-10-29,389.5299166666666,7740.31225,7452.873208333334,97.38247916666666,28.626442160722327,43.49545454545455
177,2021-10-30,275.6281666666667,5353.109208333332,9825.402083333332,68.90704166666667,29.28886422893852,48.10249999999999
177,2021-10-31,183.8236666666667,3900.517749999999,11300.704208333334,45.955916666666674,26.807986979563314,49.550000000000004
177,2021-11-01,252.70674999999997,5215.054000000001,13176.797625000001,63.17668749999999,27.56405263652751,46.654999999999994
177,2021-11-02,333.7338333333333,6777.216041666667,9362.810041666666,83.43345833333332,28.011343845905422,40.12454545454546
177,2021-11-03,238.84924999999998,5014.72475,5935.812583333333,59.712312499999996,27.093294610370517,35.75652173913043
177,2021-11-04,250.03491666666665,5192.918291666666,9833.672750000003,62.50872916666667,27.388875986256682,31.41304347826087
177,2021-11-05,328.3384166666666,6667.641833333335,5204.503958333334,82.08460416666665,28.01137803776085,33.37142857142857
177,2021-11-06,236.74091666666666,4935.468541666666,9093.890749999999,59.185229166666666,27.285377999474242,35.89142857142857
177,2021-11-07,206.11641666666662,4391.3211249999995,10438.437083333336,51.52910416666665,26.69945672607175,42.48090909090908
177,2021-11-08,374.15633333333335,7219.696833333334,12164.443083333334,93.53908333333334,29.479436490342625,46.87249999999999
177,2021-11-09,369.863,7267.870666666666,6753.9365,92.46574999999999,28.948011434986093,48.74
177,2021-11-10,372.1304166666666,7320.506250000001,10504.651958333332,93.03260416666664,28.916058277693857,41.47454545454545
177,2021-11-11,365.5313333333334,7242.6740833333315,8063.219000000002,91.38283333333335,28.708513511087446,37.167500000000004
177,2021-11-12,312.7540000000001,6337.8570833333315,8115.024,78.18850000000003,28.070197543767605,47.61304347826088
177,2021-11-13,242.83975,5117.075583333332,8550.572000000002,60.7099375,26.99497832477786,38.588
177,2021-11-14,182.87300000000002,4062.8128333333334,6870.180833333333,45.718250000000005,25.603999601753742,38.517500000000005
177,2021-11-15,246.468,5103.945916666667,6168.301125000001,61.617,27.468789107303593,35.928695652173914
177,2021-11-16,362.8460833333333,7055.034250000001,11092.520333333336,90.71152083333331,29.25555564375104,33.597500000000004
177,2021-11-17,383.46175,7492.077583333332,10950.500208333333,95.86543750000001,29.11419736810654,30.52086956521739
177,2021-11-18,386.81783333333334,7436.424416666666,12579.390666666668,96.70445833333335,29.588800369520484,45.46869565217391
177,2021-11-19,395.14383333333325,7539.847208333334,12967.852416666668,98.78595833333331,29.811079409233297,34.962500000000006
177,2021-11-20,302.8850833333333,6047.8886250000005,11798.05291666667,75.72127083333332,28.487814880923736,30.265454545454535
177,2021-11-21,211.4869166666667,4527.9553750000005,13085.567916666672,52.87172916666667,26.568461435839332,38.93000000000001
177,2021-11-22,377.3015833333333,7286.817666666666,9380.467333333332,94.32539583333333,29.453422212171603,37.907272727272726
177,2021-11-23,369.96075,7241.878666666667,13400.45733333334,92.4901875,29.059587478819953,24.57304347826087
177,2021-11-24,368.51366666666655,7296.094916666665,13433.370125000003,92.12841666666665,28.730829270058116,25.512173913043476
177,2021-11-25,343.2884166666666,6912.948833333331,13434.30058333334,85.82210416666666,28.247553837754037,34.38695652173912
177,2021-11-26,275.56875,5714.021833333332,13285.684541666671,68.8921875,27.432987691885796,35.98347826086956
177,2021-11-27,311.1861666666666,6382.409500000002,13432.829125000006,77.79654166666666,27.734520085591836,24.784347826086954
177,2021-11-28,256.44233333333335,5459.6894999999995,13431.357666666672,64.11058333333334,26.718176423362134,22.28782608695652
177,2021-11-29,302.77583333333337,5954.591791666667,13431.357666666672,75.69395833333334,28.923726857113667,24.02
177,2021-11-30,312.3840833333333,6102.029083333334,13434.30058333334,78.09602083333334,29.12055596197015,27.41428571428572
177,2021-12-01,318.40625,6158.180458333333,13432.829125000006,79.6015625,29.411299289966813,29.954545454545453
177,2021-12-02,321.04358333333334,6323.859541666665,13433.894666666672,80.26089583333334,28.877980361443615,38.913636363636364
177,2021-12-03,202.4076666666666,4412.03625,13432.829125000006,50.60191666666665,26.095938745340586,26.435652173913038
177,2021-12-04,202.41725000000005,4347.941791666667,13431.357666666672,50.60431250000001,26.48188144154759,21.590000000000003
177,2021-12-05,326.26075,6445.420166666667,13432.829125000006,81.56518750000001,28.793776846096996,26.097499999999997
177,2021-12-06,332.3155,6601.774499999999,13432.829125000006,83.078875,28.63353384507959,37.06571428571428
177,2021-12-07,323.99908333333326,6520.377250000001,13432.321750000005,80.99977083333332,28.265462488300713,24.620000000000005
177,2021-12-08,292.0444166666666,6295.978625,13430.850291666671,73.01110416666666,26.385826399448565,20.0495652173913
177,2021-12-09,294.0588333333334,6176.170166666667,13432.829125000006,73.51470833333335,27.08320234825856,19.159999999999997
177,2021-12-10,329.32166666666666,6540.331541666667,13432.829125000006,82.33041666666666,28.6421476029871,25.617499999999996
177,2021-12-11,307.32599999999996,6361.816375000001,13433.843916666672,76.83149999999999,27.479144743469586,39.29899999999999
177,2021-12-12,295.94100000000003,6128.865083333333,13432.829125000006,73.98525000000001,27.466929555650065,38.37043478260869
177,2021-12-13,221.58775,4570.545666666666,13432.829125000006,55.3969375,27.57799782586135,43.1975
177,2021-12-14,311.56566666666663,6133.863999999999,13432.372458333339,77.89141666666666,28.893522373861273,32.419999999999995
177,2021-12-15,256.9828333333333,5168.4634166666665,13431.357666666672,64.24570833333333,28.283145281256843,28.05058823529412
177,2021-12-16,317.24283333333335,6337.094249999999,13435.366125000006,79.31070833333334,28.476505357500585,49.61652173913043
177,2021-12-17,338.15366666666665,6789.167999999999,13433.843916666672,84.53841666666668,28.33234902846548,41.54
177,2021-12-18,242.62125,4909.341791666666,11183.558458333335,60.6553125,28.111926248293827,25.708181818181814
177,2021-12-19,328.17358333333334,6650.476458333332,13432.829125000006,82.04339583333334,28.06957884732173,15.957499999999996
177,2021-12-20,378.00499999999994,7352.484625000004,13432.372458333339,94.50125,29.244786644714203,16.119090909090907
177,2021-12-21,169.95658333333333,3314.1867916666674,6157.594958333332,42.48914583333333,29.17064604280396,29.797142857142862
177,2021-12-22,79.09508333333333,1622.9637083333334,5595.908541666667,19.773770833333334,27.72207392670612,24.61181818181818
177,2021-12-23,392.32824999999997,7459.953875000002,13432.829125000006,98.08206249999999,29.91565228790818,10.475
177,2021-12-24,392.4413333333334,7457.639083333334,13432.829125000006,98.11033333333334,29.93356332792646,17.141818181818184
177,2021-12-25,381.0065,7439.000125,13432.829125000006,95.251625,29.13418386542461,22.7375
177,2021-12-26,349.3680833333333,6971.377250000001,13431.357666666672,87.34202083333332,28.506879526965452,27.644
177,2021-12-27,387.19925000000006,7403.172999999999,13433.793208333338,96.79981250000002,29.751005419117817,15.525714285714287
177,2021-12-28,362.9610833333332,7015.681041666667,13432.372458333339,90.7402708333333,29.428983683347354,25.184545454545454
177,2021-12-29,381.3495833333333,7367.757583333331,8674.173250000002,95.33739583333333,29.442384904666817,27.476521739130437
177,2021-12-30,375.95991666666663,7334.081333333332,0.0,93.98997916666664,29.159552897952896,27.664999999999996
177,2021-12-31,382.4075833333333,7410.600916666666,0.0,95.60189583333333,29.35337940412112,28.808
177,2022-01-01,362.1120416666667,7187.099666666666,0.0,90.52801041666667,28.659878011253713,32.423529411764704
177,2022-01-02,334.2513333333333,6778.925458333332,0.0,83.56283333333333,28.047704799199447,17.297272727272723
177,2022-01-03,312.3687499999999,6029.1089999999995,0.0,78.0921875,29.471312807857124,-2.0118181818181813
177,2022-01-04,341.4886666666667,6722.840166666666,0.0,85.37216666666669,28.894058424695395,17.61565217391304
177,2022-01-05,324.9708333333333,6523.835625,0.0,81.24270833333333,28.335208455089045,29.11217391304348
177,2022-01-06,347.8673333333333,6874.215625000001,0.0,86.96683333333333,28.78561650846932,25.44636363636364
177,2022-01-07,314.88725,6324.012708333335,0.0,78.7218125,28.32353005958341,13.913913043478258
177,2022-01-08,278.35749999999996,5612.914666666668,0.0,69.58937499999999,28.20976871849823,3.6852173913043487
177,2022-01-09,271.55333333333334,5570.759999999999,0.0,67.88833333333334,27.7284585546277,27.05000000000001
177,2022-01-10,268.16275,5455.779916666666,0.0,67.0406875,27.95932264282594,12.582500000000001
177,2022-01-11,282.14866666666666,5719.3339166666665,0.0,70.53716666666666,28.061933241536508,-5.08
177,2022-01-12,282.9958333333333,5927.598625,0.0,70.74895833333332,27.157281283437847,20.82363636363636
177,2022-01-13,219.88191666666663,4580.132583333333,0.0,54.970479166666664,27.308415492678634,19.835
177,2022-01-14,321.81024999999994,6364.200458333333,0.0,80.45256249999998,28.7634555835899,10.700000000000001
177,2022-01-15,286.4343333333333,5723.892458333333,0.0,71.60858333333331,28.4654887905692,-8.949999999999998
177,2022-01-16,236.86741666666668,4884.914791666667,0.0,59.216854166666664,27.582483610647536,-3.4443478260869584
177,2022-01-17,255.0968333333333,5338.396541666666,0.0,63.77420833333333,27.18186648279122,17.48260869565217
177,2022-01-18,230.48108333333334,4872.1878750000005,0.0,57.62027083333333,26.90892187788998,6.64454545454545
177,2022-01-19,159.63724999999997,3759.3393333333333,0.0,39.90931249999999,24.155039220987227,15.206
177,2022-01-20,206.5955833333334,4478.325333333334,0.0,51.648895833333356,26.241607201853835,2.315
177,2022-01-21,150.24366666666666,3442.1096250000005,0.0,37.560916666666664,24.82884481699859,-15.731304347826084
177,2022-01-22,129.57625,3068.5234999999993,0.0,32.3940625,24.020441821069106,-11.13739130434783
177,2022-01-23,302.25066666666663,6066.551291666667,0.0,75.56266666666667,28.34069077408026,11.987272727272726
177,2022-01-24,289.63708333333335,5852.009583333333,0.0,72.40927083333334,28.153615475728444,-5.6356521739130425
177,2022-01-25,295.79150000000004,5958.564958333333,0.0,73.94787500000001,28.237682410653704,9.515
177,2022-01-26,269.14216666666664,5454.489833333334,0.0,67.28554166666666,28.068076114094666,-8.40608695652174
177,2022-01-27,242.24558333333331,4980.629166666667,0.0,60.56139583333333,27.66665777388119,5.809999999999999
177,2022-01-28,314.364,6183.473291666666,0.0,78.591,28.919138737284243,5.829565217391304
177,2022-01-29,286.62791666666664,5749.614874999999,0.0,71.65697916666666,28.357292933274746,-5.485000000000003
177,2022-01-30,262.0907499999999,5356.645083333333,0.0,65.52268749999998,27.831964343166838,-0.7518181818181819
177,2022-01-31,288.9125833333333,5855.307833333332,0.0,72.22814583333333,28.067372800429958,14.709999999999999
177,2022-02-01,284.1209166666667,5759.673875,0.0,71.03022916666667,28.060173475919626,9.59
177,2022-02-02,306.9695000000001,6143.525708333334,0.0,76.74237500000002,28.42252026060742,36.91
177,2022-02-03,318.2778333333334,6365.5136250000005,0.0,79.56945833333336,28.441858980564373,23.771428571428572
177,2022-02-04,296.10391666666663,6061.146333333335,0.0,74.02597916666667,27.78909609956986,11.160909090909088
177,2022-02-05,283.41749999999996,5880.518041666667,0.0,70.85437499999999,27.415496408256484,2.334285714285714
177,2022-02-06,296.4719166666667,6126.1155,0.0,74.11797916666667,27.528555182680154,6.017391304347825
177,2022-02-07,299.0134166666666,6105.375583333334,0.0,74.75335416666667,27.858859163096067,20.53294117647059
177,2022-02-08,298.5131666666667,6071.355291666667,0.0,74.62829166666667,27.96809468092838,21.355454545454542
177,2022-02-09,292.9548333333334,5996.405458333334,0.0,73.23870833333336,27.790394682121526,25.019130434782607
177,2022-02-10,289.4013333333333,5959.3898333333345,1303.6503333333333,72.35033333333331,27.62382218902965,36.20300000000001
177,2022-02-11,285.61975,5854.873625,3116.167041666666,71.4049375,27.74953737081444,38.38470588235294
177,2022-02-12,295.3449166666667,5966.998374999999,3319.581791666666,73.83622916666667,28.155200131180795,24.522499999999997
177,2022-02-13,302.7183333333333,6066.491999999999,2941.420291666667,75.67958333333334,28.384819202120614,1.339999999999999
177,2022-02-14,305.84250000000003,6162.315541666666,335.48966666666666,76.46062500000002,28.23182415338423,1.287499999999998
177,2022-02-15,310.87375000000003,6243.1743333333325,1648.0194583333334,77.71843750000001,28.324589706582497,6.651304347826088
177,2022-02-16,292.4641666666666,6036.297625,2374.254041666666,73.11604166666666,27.560497699209375,26.45272727272727
177,2022-02-17,282.6029166666667,5916.827791666667,2282.2125416666663,70.65072916666668,27.16894335231965,43.286
177,2022-02-18,257.20133333333337,5444.988583333335,3079.7361249999994,64.30033333333334,26.869604874031243,11.059999999999997
177,2022-02-19,253.42166666666662,5338.678208333332,3087.0934166666666,63.355416666666656,27.00194425726441,15.409999999999998
177,2022-02-20,249.14174999999992,5249.356791666666,3220.9950000000003,62.285437499999986,26.997618517754425,18.185000000000002
177,2022-02-21,271.0933333333333,5644.384000000001,1464.088625,67.77333333333331,27.320416974543978,35.65478260869565
177,2022-02-22,269.64050000000003,5660.396916666666,1862.8504583333333,67.410125,27.0971288188374,21.231304347826093
177,2022-02-23,129.69125,2782.8580416666664,4615.418374999999,32.4228125,26.509690734164735,23.900000000000002
177,2022-02-24,71.6105,1491.324125,6414.032625,17.902625,27.314276443202225,7.625
177,2022-02-25,152.4056666666667,3150.163458333333,3944.9463333333338,38.10141666666668,27.520293640494476,9.500000000000002
177,2022-02-26,148.30591666666666,3086.205125,3843.416541666666,37.07647916666667,27.334977914196664,19.903999999999996
177,2022-02-27,151.28441666666666,3158.2454583333333,3396.4015000000004,37.82110416666667,27.247919817892203,24.575000000000003
177,2022-02-28,153.96391666666665,3176.6853333333324,3372.5540000000005,38.49097916666666,27.569557176963777,5.156521739130435
177,2022-03-01,153.4176666666667,3224.299375000001,3025.80025,38.35441666666667,27.066060738302944,10.719090909090907
177,2022-03-02,60.881,1311.2972916666668,4748.35575,15.220249999999998,26.409832756270145,20.4275
177,2022-03-03,64.80441666666667,1438.6666666666667,4087.9811666666665,16.201104166666667,25.62296965747606,14.998181818181818
177,2022-03-04,202.41533333333334,4339.333333333333,62.41320833333332,50.603833333333334,26.534165488810363,15.268999999999997
177,2022-03-05,229.45758333333333,5095.222208333334,4.620875,57.36439583333334,25.616767365442485,23.89
177,2022-03-06,239.42041666666674,5181.444458333333,295.15170833333326,59.855104166666685,26.28423691033111,41.81391304347826
177,2022-03-07,257.96225000000004,5608.666666666667,60.32929166666667,64.49056250000001,26.162639939676698,35.730000000000004
177,2022-03-08,252.34641666666667,5483.0,965.2683333333333,63.086604166666675,26.179655908667193,27.2075
177,2022-03-09,303.0441666666666,6453.0,52.972041666666655,75.76104166666666,26.713408255419523,32.61826086956521
177,2022-03-10,202.30225000000004,4480.0,58.85774999999998,50.575562500000004,25.686665894717265,32.33157894736842
177,2022-03-11,217.22924999999998,4753.0,47.086375000000004,54.307312499999995,25.997735824742268,29.512727272727272
177,2022-03-12,302.1835833333333,6402.0,30.900458333333347,75.54589583333332,26.84974929492519,25.142000000000007
177,2022-03-13,302.22383333333335,6381.333333333333,32.473291666666675,75.55595833333334,26.94029312491294,19.384999999999994
177,2022-03-14,230.47725000000003,5066.666666666667,104.47266666666667,57.61931250000001,25.87562020559211,34.205
177,2022-03-15,202.34441666666666,4609.666666666667,1890.8078749999997,50.586104166666665,24.96932150131366,31.151428571428575
177,2022-03-16,201.98600000000002,4694.333333333333,3662.428791666666,50.49650000000001,24.4755456223816,35.652941176470584
177,2022-03-17,204.06175,4727.333333333333,2950.807083333333,51.015437500000004,24.554461738471307,49.17363636363637
177,2022-03-18,235.01016666666666,5385.333333333333,2398.456791666666,58.752541666666666,24.82327614611702,45.6408695652174
177,2022-03-19,236.82141666666666,5505.0,1959.9658750000006,59.205354166666666,24.470829400040365,37.62909090909091
177,2022-03-20,282.14674999999994,6331.666666666667,935.0277916666668,70.5366875,25.347903599631476,39.76571428571429
177,2022-03-21,282.4189166666667,6187.333333333333,0.0,70.60472916666667,25.964221597439213,37.64428571428571
177,2022-03-22,281.9244166666666,6330.333333333333,0.0,70.48110416666665,25.333264021992868,30.954285714285717
177,2022-03-23,281.8918333333333,6192.666666666667,1089.1235833333335,70.47295833333332,25.89344458947859,33.29428571428571
177,2022-03-24,278.51849999999996,6021.666666666667,2972.3205833333336,69.62962499999999,26.3100924577913,41.64421052631579
177,2022-03-25,282.51283333333333,5940.333333333333,3178.323083333333,70.62820833333333,27.052811294727192,42.15826086956523
177,2022-03-26,282.4592083333334,5897.333333333333,3334.2964166666666,70.61480208333334,27.244892551482785,39.612500000000004
177,2022-03-27,281.7921666666667,5847.333333333333,3370.981041666668,70.44804166666665,27.4129707226466,25.82521739130435
177,2022-03-28,233.81224999999995,4935.083333333333,4337.567624999999,58.45306249999999,26.949940367437218,14.0375
177,2022-03-29,268.65725000000003,5626.25,4326.31175,67.1643125,27.16217712360216,23.547499999999996
177,2022-03-30,251.39575000000005,5504.007041666667,4112.04475,62.84893750000001,25.981486101992868,28.69142857142858
177,2022-03-31,219.15741666666665,4986.333333333333,4114.702624999999,54.78935416666666,25.00114523308153,41.850909090909084
177,2022-04-01,198.91358333333335,4610.0,3298.8318750000003,49.72839583333334,24.544181486502772,38.28363636363638
177,2022-04-02,191.99633333333335,4178.0,1716.813666666667,47.99908333333334,26.1402379793628,35.555
177,2022-04-03,251.20024999999998,5259.333333333333,1684.243666666667,62.800062499999996,27.16904719387755,36.07739130434783
177,2022-04-04,275.18350000000004,5843.333333333333,1861.0590416666666,68.79587500000001,26.78839947233314,41.16499999999999
177,2022-04-05,297.8595833333333,6166.166666666667,2071.456125,74.46489583333332,27.477761924390258,45.49217391304347
177,2022-04-06,200.72866666666667,4134.5,1245.7564583333335,50.182166666666674,27.616678330041257,47.2590909090909
177,2022-04-07,168.5305833333333,3412.7919166666666,2691.1223333333332,42.13264583333333,28.090143151694086,43.14714285714285
177,2022-04-08,189.03891666666664,3957.0,5167.718,47.25972916666666,27.175040964675816,46.778
177,2022-04-09,202.7641666666667,4231.5,4726.284291666667,50.69104166666668,27.257241357805878,42.733684210526306
177,2022-04-10,201.04875000000004,4241.833333333333,4567.389875000001,50.26218750000001,26.96080247338023,39.82608695652174
177,2022-04-11,210.61675,4514.932208333333,4088.3872083333335,52.65418749999999,26.53546552420088,42.474285714285706
177,2022-04-12,269.1076666666667,5722.0,3332.903166666667,67.2769166666667,26.75243115266613,54.36499999999999
177,2022-04-13,250.1671666666667,5431.55175,3276.145958333333,62.54179166666667,26.199404858023417,47.07714285714285
177,2022-04-14,237.958,5167.995291666667,4133.526999999999,59.48950000000001,26.191672920367647,51.3725
177,2022-04-15,269.3645,5913.740125,986.9343333333335,67.341125,25.909746315859067,47.42521739130434
177,2022-04-16,284.9431666666667,6388.666666666667,0.0,71.23579166666667,25.370735360360356,40.084347826086955
177,2022-04-17,286.42091666666676,6473.333333333333,0.0,71.60522916666669,25.16875871738758,39.04347826086956
177,2022-04-18,287.3006666666667,6472.666666666667,0.0,71.82516666666669,25.248665550863464,40.74173913043479
177,2022-04-19,286.6585833333333,6370.000041666666,0.0,71.66464583333332,25.598266313895866,36.78956521739131
177,2022-04-20,283.2545833333333,6358.0,0.0,70.81364583333331,25.342033472702802,38.86347826086956
177,2022-04-21,227.9338333333333,5251.333333333333,40.99029166666667,56.983458333333324,24.69017942004147,46.547272727272734
177,2022-04-22,192.99491666666668,4389.333333333333,0.0,48.24872916666667,25.011074217167884,47.386086956521744
177,2022-04-23,192.02316666666664,4466.000041666667,0.0,48.00579166666667,24.45794378708939,40.82
177,2022-04-24,205.45708333333334,4605.925916666667,0.0,51.364270833333336,25.374015927295783,48.7775
177,2022-04-25,289.20200000000006,6348.851874999999,0.0,72.30050000000001,25.91141530871937,57.155
177,2022-04-26,195.1569166666667,5357.888875,0.0,48.78922916666667,20.71930979168648,52.7
177,2022-04-27,189.62541666666667,4173.333333333333,0.0,47.40635416666667,25.846307790867947,38.35478260869564
177,2022-04-28,286.212,6203.333333333333,0.0,71.553,26.245071359484147,41.18
177,2022-04-29,256.5113333333333,5608.666666666667,0.0,64.12783333333333,26.01548736083046,44.675000000000004
177,2022-04-30,199.2643333333333,4430.333333333333,0.0,49.816083333333324,25.584574887768664,47.2742857142857
177,2022-05-01,201.32091666666668,4455.333333333333,0.0,50.330229166666676,25.703587033642577,52.62173913043477
177,2022-05-02,200.31083333333336,4460.0,0.0,50.07770833333335,25.547865252864977,50.77478260869565
177,2022-05-03,202.1815,4536.0,0.0,50.54537499999999,25.354404008671374,55.50999999999999
177,2022-05-04,220.36108333333334,4784.666666666667,0.0,55.090270833333335,26.19800673737866,53.34499999999999
177,2022-05-05,281.819,5990.0,0.0,70.45475,26.762611213133003,50.32727272727273
177,2022-05-06,281.89758333333333,6042.333333333333,0.0,70.47439583333332,26.53821514637465,50.465
177,2022-05-07,265.7151666666667,5724.333333333333,0.0,66.42879166666667,26.404409940992647,47.9075
177,2022-05-08,0.0,0.0,0.0,0.0,0.0,50.389999999999986
177,2022-05-09,154.06933333333333,3211.3333333333335,0.0,38.51733333333334,27.290774064078615,54.39043478260869
177,2022-05-10,278.5874999999999,6023.333333333333,0.0,69.64687499999998,26.30932865246264,59.189
177,2022-05-11,253.0,5603.666666666667,0.0,63.24999999999999,25.682261614419126,62.88173913043478
177,2022-05-12,196.5829166666667,4496.666666666667,0.0,49.145729166666676,24.867957545712876,66.22571428571429
177,2022-05-13,202.47283333333337,4391.333333333333,0.0,50.61820833333335,26.227409297353375,70.52
177,2022-05-14,202.21983333333333,4455.0,0.0,50.55495833333333,25.82028773537848,68.76695652173915
177,2022-05-15,202.75266666666667,4491.666666666667,0.0,50.68816666666667,25.676988917748922,65.6075
177,2022-05-16,200.36833333333334,4389.666666666667,0.0,50.092083333333335,25.964656453286754,60.191428571428574
177,2022-05-17,282.31733333333335,5930.666666666667,0.0,70.57933333333334,27.078154751199047,53.276
177,2022-05-18,251.01241666666658,5484.333333333333,0.0,62.75310416666664,26.034929133997846,50.855
177,2022-05-19,280.9871666666666,6017.666666666667,0.0,70.24679166666665,26.560937235731824,48.05130434782609
177,2022-05-20,273.3933333333334,5873.0,0.0,68.34833333333334,26.479693701874872,63.83652173913043
177,2022-05-21,202.8906666666666,4313.0,0.0,50.72266666666665,26.75886256021845,75.4742857142857
177,2022-05-22,201.91125,4376.0,0.0,50.4778125,26.246309272166364,62.693913043478254
177,2022-05-23,201.10625000000002,4332.0,0.0,50.2765625,26.40718802900893,52.56695652173914
177,2022-05-24,202.03583333333336,4348.0,0.0,50.50895833333334,26.431627536287444,53.92249999999999
177,2022-05-25,190.26175000000003,4222.0,0.0,47.565437500000016,25.634113088188858,58.22
177,2022-05-26,68.31575000000001,2062.6666666666665,0.0,17.078937500000002,18.83982342840983,68.12
177,2022-05-27,41.978833333333334,1089.3333333333333,0.0,10.494708333333334,21.920709633822927,66.875
177,2022-05-28,111.87775,2752.6666666666665,0.0,27.969437500000005,23.119324337006542,62.95250000000001
177,2022-05-29,112.03108333333334,2795.5,0.0,28.007770833333336,22.796284947037897,66.64099999999999
177,2022-05-30,112.17866666666664,2880.8333333333335,0.0,28.04466666666666,22.150175836467067,69.0725
177,2022-05-31,112.12883333333336,2844.6666666666665,0.0,28.03220833333334,22.421824945316775,66.16250000000001
177,2022-06-01,97.63308333333333,2484.3333333333335,0.0,24.408270833333333,22.35487142202245,60.56521739130434
177,2022-06-02,101.24983333333334,2986.6666666666665,0.0,25.312458333333332,19.283799172247022,59.63391304347826
177,2022-06-03,91.74125,2328.6666666666665,0.0,22.9353125,22.41002621314057,63.245
177,2022-06-04,91.67991666666667,2270.0,0.0,22.919979166666668,22.97382933798336,59.5325
177,2022-06-05,91.61091666666665,2277.3333333333335,0.0,22.902729166666667,22.882615528639732,59.0525
177,2022-06-06,91.72783333333335,2307.3333333333335,0.0,22.931958333333334,22.61391903833189,62.76363636363637
177,2022-06-07,91.85816666666666,2309.6666666666665,0.0,22.964541666666666,22.623172379371724,64.3775
177,2022-06-08,91.425,2353.6666666666665,0.0,22.856249999999996,22.095561889250813,65.44869565217391
177,2022-06-09,91.25058333333334,2373.0,0.0,22.812645833333335,21.87373513953271,58.86090909090908
177,2022-06-10,91.26591666666667,2379.6666666666665,0.0,22.816479166666667,21.816120856095626,60.1025
177,2022-06-11,90.87875000000001,2388.0,0.0,22.719687500000003,21.647764778754887,63.7895652173913
177,2022-06-12,91.58791666666669,2436.3333333333335,0.0,22.89697916666667,21.383880119259366,65.64363636363636
177,2022-06-13,90.97458333333337,2430.6666666666665,0.0,22.743645833333343,21.290198362360584,64.42999999999999
177,2022-06-14,86.29216666666667,2280.3333333333335,0.0,21.57304166666667,21.525739280319645,66.54285714285714
177,2022-06-15,91.41158333333333,2462.6666666666665,0.0,22.85289583333333,21.1144920084371,65.67565217391305
177,2022-06-16,63.10241666666667,1973.6666666666667,0.0,15.775604166666668,18.186839054495298,74.50249999999998
177,2022-06-17,17.000833333333333,1222.83475,255.9621666666667,4.250208333333333,7.908379030318237,70.6175
177,2022-06-18,70.86874999999999,2320.5,0.0,17.717187499999998,17.37233669108669,52.805
177,2022-06-19,70.9895,2134.6666666666665,0.0,17.747375,18.916861609931292,58.8425
177,2022-06-20,46.34116666666667,1856.6666666666667,0.0,11.585291666666668,14.197702139437462,63.440000000000005
177,2022-06-21,50.77825000000001,1788.6666666666667,0.0,12.6945625,16.148543351658592,59.337500000000006
177,2022-06-22,50.95458333333334,1769.6666666666667,0.0,12.738645833333335,16.37860170622214,70.65304347826087
177,2022-06-23,50.320166666666665,1807.3333333333333,0.0,12.580041666666666,15.837581043280464,64.52
177,2022-06-24,50.62875,1858.6666666666667,0.0,12.6571875,15.494612961800572,68.85304347826086
177,2022-06-25,51.125166666666665,1849.0,0.0,12.781291666666666,15.728339087194279,72.665
177,2022-06-26,51.27275,1883.6666666666667,0.0,12.8181875,15.483445031852769,74.79090909090907
177,2022-06-27,51.05233333333334,1927.0,0.0,12.763083333333332,15.070196649945222,69.17750000000001
177,2022-06-28,50.91433333333334,1962.3333333333333,0.0,12.728583333333335,14.758843185550083,65.36
177,2022-06-29,50.73416666666666,1983.3333333333333,0.0,12.683541666666665,14.550900070028009,63.295454545454554
177,2022-06-30,50.65366666666668,1998.6666666666667,0.0,12.663416666666672,14.41635793306649,63.74000000000001
177,2022-07-01,50.48691666666667,2087.3333333333335,0.0,12.621729166666668,13.758531346481426,74.78
177,2022-07-02,50.925833333333344,2284.3333333333335,0.0,12.731458333333338,12.68129791089061,71.31826086956521
177,2022-07-03,49.75475000000001,2061.5,0.0,12.438687500000002,13.728915979464793,66.60695652173914
177,2022-07-04,50.57508333333333,2480.9444583333334,0.0,12.643770833333331,11.595903785543676,67.5909090909091
177,2022-07-05,51.157750000000014,2283.222208333333,0.0,12.789437500000004,12.745248076215685,65.42272727272727
177,2022-07-06,51.38391666666667,2275.6666666666665,0.0,12.845979166666668,12.844097523314291,66.68
177,2022-07-07,51.150083333333335,2285.0,0.0,12.787520833333335,12.733423371018723,64.72086956521741
177,2022-07-08,50.86833333333333,2400.222208333333,0.0,12.717083333333331,12.055385335011719,67.66454545454545
177,2022-07-09,50.431333333333335,2364.4444583333334,0.0,12.607833333333335,12.132669618581593,62.394285714285715
177,2022-07-10,48.77533333333333,2328.0,0.0,12.193833333333332,11.917970551737305,66.04347826086956
177,2022-07-11,23.153333333333336,1131.3333333333333,317.83233333333334,5.788333333333334,11.641474170104106,71.44250000000001
177,2022-07-12,41.74308333333334,1756.6666666666667,0.0,10.435770833333336,13.516996529095513,70.3008695652174
177,2022-07-13,41.7795,1804.0,0.0,10.444875,13.173820537694011,68.36782608695653
177,2022-07-14,41.848499999999994,1870.8333333333333,0.0,10.462124999999999,12.724180890868594,66.69500000000001
177,2022-07-15,41.74883333333333,1892.5,25.014583333333334,10.437208333333333,12.548548495523262,67.17826086956521
177,2022-07-16,41.87533333333333,1917.6666666666667,0.0,10.468833333333333,12.421389941479806,69.5495652173913
177,2022-07-17,41.63958333333334,1942.6666666666667,0.0,10.409895833333335,12.192510116392132,71.0190909090909
177,2022-07-18,41.591666666666676,2173.6666666666665,0.0,10.397916666666667,10.88424768696008,68.77999999999997
177,2022-07-19,41.8025,2159.0,0.0,10.450624999999999,11.013735718696926,73.99249999999999
177,2022-07-20,41.808249999999994,2196.0,0.0,10.452062499999998,10.829656743321188,78.18499999999999
177,2022-07-21,41.856166666666674,2228.0,0.0,10.464041666666668,10.686347758328347,78.755
177,2022-07-22,41.90025000000001,2286.0,0.0,10.475062500000002,10.426184984689414,73.4490909090909
177,2022-07-23,41.902166666666666,2288.6666666666665,0.0,10.475541666666667,10.41451316875425,74.65142857142857
177,2022-07-24,41.350166666666674,2329.0,0.0,10.337541666666668,10.099335826057919,75.90500000000002
177,2022-07-25,5.188416666666666,287.0,0.0,1.2971041666666665,10.283429781262097,72.0425
177,2022-07-26,34.812416666666664,2174.3333333333335,0.0,8.703104166666666,9.107372227758189,66.59913043478261
177,2022-07-27,35.42191666666667,1678.1111250000001,0.0,8.855479166666667,12.007051637033605,67.91391304347827
177,2022-07-28,35.69408333333333,1648.2222083333334,0.0,8.923520833333333,12.318717888960476,68.81428571428572
177,2022-07-29,35.96816666666667,1612.3333333333333,0.0,8.992041666666667,12.689616790710495,69.76869565217393
177,2022-07-30,35.66341666666667,1687.0,0.0,8.915854166666668,12.02521646743068,66.2704347826087
177,2022-07-31,36.06591666666667,1696.3333333333333,0.0,9.016479166666667,12.094023735835462,69.65750000000001
177,2022-08-01,35.763083333333334,1750.0,0.0,8.940770833333334,11.624705087301587,71.99000000000001
177,2022-08-02,35.97008333333333,1780.3333333333333,0.0,8.992520833333332,11.492781727828744,70.59826086956522
177,2022-08-03,35.73433333333334,1848.0833333333333,0.0,8.933583333333335,10.998897927282021,66.3095652173913
177,2022-08-04,35.933666666666674,1900.5833333333333,0.0,8.983416666666667,10.754733575948906,74.94636363636363
177,2022-08-05,36.20775,1874.6666666666667,0.0,9.0519375,10.986579903093881,74.14347826086956
177,2022-08-06,35.77649999999999,1875.5,0.0,8.944124999999998,10.850901492935215,75.6695652173913
177,2022-08-07,36.24033333333333,1912.1666666666667,0.0,9.060083333333333,10.780812138644354,78.38000000000001
177,2022-08-08,36.47225,1905.6666666666667,0.0,9.1180625,10.886810324470877,66.47
177,2022-08-09,35.68641666666667,1895.0,0.0,8.921604166666668,10.71220229404867,62.373043478260875
177,2022-08-10,35.322250000000004,1902.6666666666667,0.0,8.830562500000001,10.560164615452,66.875
177,2022-08-11,26.56691666666666,1542.3333333333333,0.0,6.641729166666666,9.798237149701027,67.61652173913043
177,2022-08-12,36.77508333333333,1748.0,0.0,9.193770833333332,11.967330226608183,61.253913043478256
177,2022-08-13,36.69266666666667,1710.6666666666667,0.0,9.173166666666667,12.201098142374644,62.334285714285706
177,2022-08-14,36.648583333333335,1739.3333333333333,0.0,9.162145833333334,11.985589777373196,64.26090909090908
177,2022-08-15,36.700333333333326,1743.6666666666667,0.0,9.175083333333331,11.972685687886315,64.20105263157897
177,2022-08-16,36.71758333333333,1791.6666666666667,0.0,9.179395833333333,11.657405759689922,66.89749999999998
177,2022-08-17,36.686916666666676,1793.3333333333333,0.0,9.171729166666669,11.63684447800496,68.25826086956522
177,2022-08-18,36.776999999999994,1875.3333333333333,0.0,9.194249999999998,11.155341361535724,67.69478260869565
177,2022-08-19,36.750166666666665,1918.0,0.0,9.187541666666666,10.899228261499246,71.2925
177,2022-08-20,36.75783333333333,1925.6666666666667,0.0,9.189458333333333,10.858099806704749,73.58818181818184
177,2022-08-21,36.679249999999996,1961.6666666666667,0.0,9.169812499999999,10.636047599830075,71.357
177,2022-08-22,24.301416666666668,1346.5,0.0,6.075354166666667,10.26621303172835,69.63636363636361
177,2022-08-23,34.820083333333336,1823.1000000000001,0.0,8.705020833333336,10.864365130516399,69.76869565217393
177,2022-08-24,34.643750000000004,1809.733333333333,0.0,8.660937500000001,10.889184295107938,71.52636363636363
177,2022-08-25,35.18616666666667,1804.5,2990.5035416666665,8.796541666666668,11.09175088513285,68.07826086956521
177,2022-08-26,34.93508333333333,1834.3148333333331,7241.363916666665,8.733770833333333,10.833603665879847,66.23130434782608
177,2022-08-27,34.501916666666666,1786.1851666666669,7403.863166666667,8.625479166666668,10.98757319797596,63.972500000000004
177,2022-08-28,34.8335,1835.3333333333333,7261.327833333334,8.708375,10.796107473665094,65.21
177,2022-08-29,35.0175,1916.6666666666667,7177.587833333336,8.754375,10.392585,75.335
177,2022-08-30,34.94466666666667,1953.0,7160.211750000001,8.73616666666667,10.178029299652955,71.51428571428573
177,2022-08-31,34.73,1860.0833333333333,7262.4793333333355,8.6825,10.620804623448768,64.77565217391304
177,2022-09-01,33.856,1845.9167083333332,7246.986041666666,8.464,10.432985002189858,55.887499999999996
177,2022-09-02,33.875166666666665,1921.9999999999998,7001.618999999999,8.468791666666666,10.025662836744132,61.74695652173912
177,2022-09-03,35.324166666666656,2069.6666666666665,6786.835625,8.831041666666664,9.708598875288557,70.01130434782608
177,2022-09-04,34.183749999999996,2179.333375,6739.291500000002,8.545937499999999,8.922387314117707,59.877500000000005
177,2022-09-05,34.8335,2244.3333333333335,6578.903958333333,8.708375,8.828659995544335,59.165
177,2022-09-06,34.53641666666667,2053.4999583333333,6857.574458333333,8.634104166666667,9.566820264186218,61.83499999999999
177,2022-09-07,34.210583333333325,2253.0000416666667,6543.816416666668,8.552645833333331,8.637425562754125,64.99249999999999
177,2022-09-08,30.91391666666667,2105.333375,6640.201708333334,7.728479166666667,8.352532892273599,64.0086956521739
177,2022-09-09,34.29108333333333,2205.1666666666665,6559.670499999999,8.572770833333333,8.845549649812309,65.83217391304348
177,2022-09-10,34.285333333333334,2258.3333333333335,6501.854458333331,8.571333333333332,8.635855547355472,67.72250000000001
177,2022-09-11,35.032833333333336,2315.2000000000003,6506.1035,8.758208333333334,8.6073960612954,66.48500000000001
177,2022-09-12,28.278499999999998,1830.8,7005.249666666667,7.069625,8.78618823283082,68.92999999999999
177,2022-09-13,67.40533333333333,1701.1666666666667,7149.355291666667,16.851333333333336,22.538885340126054,65.27652173913044
177,2022-09-14,208.1806666666666,4784.5,4162.232708333333,52.04516666666665,24.75077908988515,63.43249999999998
177,2022-09-15,220.53358333333335,5168.888875,4003.485625,55.133395833333346,24.269597654959156,52.54454545454546
177,2022-09-16,189.44141666666664,4531.944416666666,5032.128125000001,47.36035416666666,23.778004010285034,54.6575
177,2022-09-17,190.716,4553.833375,4946.5205000000005,47.679,23.822922155117283,55.13750000000001
177,2022-09-18,192.23974999999996,4540.333333333333,4793.741041666667,48.05993749999999,24.084658496072237,60.66909090909092
177,2022-09-19,114.66074999999996,2725.3333333333335,2501.5849166666667,28.665187499999995,23.93206578705968,55.07913043478261
177,2022-09-20,232.74658333333335,5375.999958333333,0.0,58.18664583333334,24.626863066511113,55.900869565217384
177,2022-09-21,263.71229166666666,5937.833333333333,0.0,65.92807291666666,25.263144566153013,64.49
177,2022-09-22,269.30316666666664,5976.3571249999995,0.0,67.32579166666666,25.63244042619394,57.26545454545453
177,2022-09-23,267.4650833333333,5995.476166666667,0.0,66.86627083333333,25.37630884910438,46.57250000000001
177,2022-09-24,233.56691666666663,5257.777708333333,0.0,58.39172916666665,25.2693543040648,51.53391304347825
177,2022-09-25,174.17516666666668,3946.6666666666665,1988.801375,43.54379166666668,25.10387854025901,55.497499999999995
177,2022-09-26,268.2988333333334,5987.666666666667,2609.942166666667,67.07470833333335,25.488613209560402,56.6991304347826
177,2022-09-27,267.2925833333333,5938.0,2700.5944583333335,66.82314583333333,25.605411106900938,55.439130434782605
177,2022-09-28,235.48549999999997,5419.933375,3440.221625,58.87137499999999,24.714695301335997,55.122499999999995
177,2022-09-29,191.64175,4621.733291666667,4911.162583333334,47.9104375,23.586868514219667,48.76571428571428
177,2022-09-30,187.63975000000002,4626.533333333334,4541.206916666667,46.909937500000005,23.070350253249373,47.097500000000004
177,2022-10-01,189.54683333333332,4590.244458333334,4711.246,47.38670833333333,23.489066433495832,51.68
177,2022-10-02,188.56741666666667,4618.22225,4156.408791666666,47.14185416666667,23.226130396941283,45.51565217391304
177,2022-10-03,169.77641666666668,4496.619083333334,2797.6379583333332,42.44410416666667,21.477132757773745,41.065454545454536
177,2022-10-04,197.26141666666663,4648.547625,3732.8854166666656,49.31535416666666,24.138478990102964,42.51363636363636
177,2022-10-05,201.79241666666667,4865.166666666667,2227.6165416666668,50.44810416666666,23.59348833830062,48.91099999999999
177,2022-10-06,235.61391666666665,5295.666666666667,2914.6462916666665,58.90347916666666,25.30843764031388,58.953043478260874
177,2022-10-07,275.74316666666664,6024.0,2049.1797083333336,68.93579166666666,26.03783277537996,51.080000000000005
177,2022-10-08,240.99016666666668,5555.66675,2833.7521249999995,60.24754166666667,24.674489305096557,40.81999999999999
177,2022-10-09,177.78808333333333,4431.194458333333,3356.2289583333336,44.447020833333326,22.82269239600969,45.5375
177,2022-10-10,143.819,3825.9959999999996,3580.525458333333,35.95475,21.38241680510556,41.85909090909092
177,2022-10-11,187.38675,4482.4762083333335,4045.501583333333,46.8466875,23.779675489818782,44.06
177,2022-10-12,188.37958333333327,4498.666666666667,3697.0664166666666,47.094895833333325,23.819632406515506,55.79428571428572
177,2022-10-13,188.53674999999998,4511.333333333333,3986.989583333332,47.134187499999996,23.77257011046254,59.007499999999986
177,2022-10-14,188.27608333333333,4529.0,3941.4379999999987,47.06902083333333,23.64709915421604,50.94909090909089
177,2022-10-15,187.65316666666664,4492.666708333333,3879.9020416666663,46.91329166666666,23.759469205129317,49.288571428571416
177,2022-10-16,174.72716666666668,4341.777791666666,3695.810416666667,43.68179166666667,22.891691239854094,47.029999999999994
177,2022-10-17,200.23991666666663,4677.222208333334,3558.7106249999997,50.05997916666666,24.352732068395092,48.03565217391305
177,2022-10-18,230.70916666666662,5179.133375,3303.075458333334,57.677291666666655,25.339193800073843,45.32000000000001
177,2022-10-19,187.82566666666665,4458.866708333334,4196.415541666666,46.95641666666667,23.96158195441808,38.419999999999995
177,2022-10-20,188.8108333333333,4424.0,4531.591666666666,47.20270833333333,24.27710119675507,39.9575
177,2022-10-21,245.08225000000002,5474.111124999999,2681.8276666666675,61.270562500000004,25.467322461111593,49.15478260869567
177,2022-10-22,252.86583333333328,5505.555541666666,2109.509666666667,63.21645833333333,26.126067346433064,56.903000000000006
177,2022-10-23,251.51075,5572.761916666666,1877.403916666666,62.8776875,25.672673699514913,53.852000000000004
177,2022-10-24,224.1925,5266.238125,1881.2359999999996,56.048125000000006,24.21617937820336,53.78782608695653
177,2022-10-25,190.57033333333334,4593.666666666667,2872.855708333334,47.642583333333334,23.59830736763176,59.400909090909096
177,2022-10-26,193.53541666666672,4588.666666666667,2837.7558750000003,48.38385416666668,23.991587137997,62.73090909090909
177,2022-10-27,246.22841666666667,5800.222208333334,1442.0583749999998,61.55710416666666,24.14785606190341,43.69217391304348
177,2022-10-28,245.61316666666661,5657.444458333334,1691.042625,61.40329166666665,24.695418105211857,34.3325
177,2022-10-29,244.53025000000002,5695.611083333333,1508.4988333333333,61.132562500000006,24.42177936189551,40.04521739130435
177,2022-10-30,237.2488333333333,5574.388875,1518.8072083333336,59.31220833333332,24.20983675891188,42.107000000000006
177,2022-10-31,220.78658333333337,5162.5,1264.50675,55.196645833333335,24.327509569545335,48.38782608695654
177,2022-11-01,241.30833333333337,5504.611583333332,1338.3355416666668,60.32708333333334,24.936223298064274,52.90999999999999
177,2022-11-02,241.23741666666663,5443.633333333333,1574.3161666666665,60.309354166666665,25.20814232783659,48.26545454545454
177,2022-11-03,213.10266666666664,4868.866666666666,2403.365916666667,53.27566666666665,24.896943892943373,47.183
177,2022-11-04,155.92083333333332,3511.6666250000003,3656.370125000001,38.98020833333333,25.25665925395498,55.324210526315795
177,2022-11-05,212.53149999999994,4877.5,1953.0339166666672,53.13287499999998,24.78626377925849,68.7875
177,2022-11-06,205.71966666666665,4787.233333333334,2048.3575416666667,51.429916666666664,24.44422395445293,65.38608695652174
177,2022-11-07,209.99575000000002,4952.933291666667,1877.1562083333336,52.4989375,24.117543165645465,53.72521739130434
177,2022-11-08,184.68233333333333,4680.0,2317.1247500000004,46.17058333333334,22.447322067901236,38.35478260869566
177,2022-11-09,161.07666666666665,4004.3333333333335,3145.1784583333338,40.26916666666666,22.881655845056738,32.93428571428571
177,2022-11-10,161.7091666666667,3863.3333333333335,3024.1403333333333,40.427291666666676,23.809895851308603,58.366086956521734
177,2022-11-11,172.71466666666666,4193.266666666666,2550.288375,43.178666666666665,23.42943279437405,58.14736842105264
177,2022-11-12,185.27650000000003,4414.955583333333,2357.702333333334,46.31912500000001,23.871463051902737,52.655
177,2022-11-13,189.90141666666668,4597.250000000001,2596.0190416666665,47.47535416666667,23.497146304251935,36.499999999999986
177,2022-11-14,137.3675,3578.4862083333333,3563.588333333333,34.341875,21.835828997943718,31.01391304347826
177,2022-11-15,94.11025000000001,2907.7916666666665,4111.276041666665,23.527562500000002,18.410207244902345,26.70636363636363
