ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
177,2024-02-02,328.81183333333337,6554.497166666667,1349.1129583333334,82.20295833333334,28.53600000708589,31.99181818181818
177,2024-02-03,326.69391666666655,6483.333333333333,1229.4183750000002,81.67347916666664,28.66340199443015,26.208695652173922
177,2024-02-04,285.5028333333333,5770.0,1159.3579583333335,71.37570833333332,28.146192090313882,24.29428571428571
177,2024-02-05,231.56591666666668,4729.288125,2002.4857083333336,57.89147916666667,27.852481976637634,25.477142857142855
177,2024-02-06,185.66175,3623.2429583333337,4408.451875,46.4154375,29.148084558364847,21.404545454545456
177,2024-02-07,337.94666666666666,6684.0,1804.094166666667,84.48666666666665,28.760521976195225,22.866956521739134
177,2024-02-08,333.6993333333334,6711.299458333334,1511.2765,83.42483333333335,28.28353961696866,30.98750000000001
177,2024-02-09,305.18891666666667,6169.333333333333,1710.4641666666666,76.29722916666665,28.139447065683303,42.731428571428566
177,2024-02-10,312.29591666666664,6264.666666666667,1458.5074583333333,78.07397916666666,28.356548993916498,44.17454545454545
177,2024-02-11,237.82000000000005,5006.666666666667,2238.5766249999997,59.45500000000001,27.019962050599204,35.96000000000001
177,2024-02-12,236.19274999999993,4963.375875,2693.976708333332,59.04818749999998,27.069138561194833,31.91
177,2024-02-13,313.8886666666667,6308.971791666667,1808.7113749999999,78.47216666666668,28.301019952474256,27.889999999999997
177,2024-02-14,190.20041666666668,4216.248583333333,3864.625791666667,47.55010416666667,25.66080601641208,18.785
177,2024-02-15,203.3046666666667,4112.0,4484.459708333333,50.82616666666667,28.124141834198017,16.520000000000003
177,2024-02-16,315.04825,6334.983041666666,1507.2679583333331,78.7620625,28.288938585885315,
177,2024-02-17,310.2604166666667,6304.316374999999,1569.5253750000002,77.56510416666667,27.994544771539786,
177,2024-02-18,315.70950000000005,6347.785333333333,2306.973375,78.92737500000001,28.29114058204867,
177,2024-02-19,310.74533333333335,6182.666666666667,2379.175916666667,77.68633333333335,28.58997796707642,
177,2024-02-20,312.03908333333334,6209.471291666666,2121.7742083333333,78.00977083333333,28.5850797218415,
177,2024-02-21,315.6673333333334,6363.129958333334,2551.943791666667,78.91683333333334,28.21914727818578,
177,2024-02-22,322.6861666666667,6561.807916666668,2544.0791249999997,80.67154166666668,27.97318210722625,39.02
177,2024-02-23,328.48983333333337,6684.005624999999,2558.5327083333327,82.12245833333334,27.955686656249807,35.850434782608694
177,2024-02-24,318.32958333333335,6279.333333333333,3017.0729166666674,79.58239583333334,28.83689531576247,10.55
177,2024-02-25,322.73600000000005,6410.333333333333,2396.0031249999997,80.68400000000001,28.638603504757942,24.734545454545454
177,2024-02-26,323.1691666666666,6517.0,2359.8440416666667,80.79229166666666,28.20767136804596,36.2104347826087
177,2024-02-27,320.4379166666667,6532.627125,2654.285375,80.10947916666666,27.902368339121892,44.40875
177,2024-02-28,313.559,6480.084791666667,2866.731708333334,78.38975000000002,27.52476501480964,47.87272727272727
177,2024-02-29,201.12733333333335,4250.666666666667,4998.1428750000005,50.28183333333334,26.915291274571313,14.688695652173914
177,2024-03-01,201.88825000000006,4267.333333333333,4902.401000000001,50.472062500000014,26.91159964263397,24.8
177,2024-03-02,279.35799999999995,5812.527291666666,3327.903166666667,69.83949999999999,27.33890687466664,36.992631578947375
177,2024-03-03,361.2801666666666,7355.694791666665,1329.4767916666665,90.32004166666665,27.938652607642766,38.29250000000001
177,2024-03-04,346.654125,7187.785291666667,1591.6985416666666,86.66353125,27.433821884762637,41.58736842105262
177,2024-03-05,280.41600000000005,5960.203333333334,2825.7849583333323,70.10400000000001,26.762504411202976,53.348
177,2024-03-06,201.38608333333332,4478.0,4632.618916666666,50.34652083333333,25.581759059724078,41.41538461538461
177,2024-03-07,201.62950000000004,4471.333333333333,4564.475875,50.40737500000001,25.65086788057254,39.458260869565216
177,2024-03-08,201.4550833333333,4516.666666666667,4355.682625,50.363770833333334,25.371446472939724,35.65478260869566
177,2024-03-09,268.91600000000005,5769.238208333333,3449.931791666666,67.22900000000001,26.514485819932453,41.10956521739131
177,2024-03-10,176.41191666666668,3726.6666666666665,5346.016499999998,44.10297916666667,26.92727511553369,33.4925
177,2024-03-11,317.8504166666667,6498.0,2489.737124999999,79.46260416666668,27.824547863017685,29.21
177,2024-03-12,322.4868333333333,6640.666666666667,2439.6571666666664,80.62170833333333,27.623922351336883,37.625
177,2024-03-13,331.361,6830.0,2492.6292500000004,82.84025,27.59724482674475,36.31052631578947
177,2024-03-14,330.6978333333332,6770.666666666667,2654.488291666667,82.6744583333333,27.783372025567804,41.67304347826088
177,2024-03-15,240.87516666666662,4983.954833333334,4193.957833333333,60.21879166666666,27.491786854854556,44.717391304347835
177,2024-03-16,200.61941666666667,4161.774,5115.202458333334,50.15485416666666,27.420761318103505,38.95249999999999
177,2024-03-17,203.05166666666665,4534.0,4994.087333333333,50.76291666666667,25.474758797725823,38.99
177,2024-03-18,202.32141666666666,4494.0,5306.033833333334,50.580354166666666,25.60907117205657,32.054
177,2024-03-19,202.17000000000004,4492.666666666667,5438.463958333335,50.54250000000001,25.5975,28.163157894736845
177,2024-03-20,202.0799166666667,4474.666666666667,5623.764666666666,50.51997916666667,25.689018011894127,30.991999999999997
177,2024-03-21,253.46,5103.333333333333,5054.416541666666,63.365,28.251436316133244,19.907272727272726
177,2024-03-22,322.06516666666664,6316.666666666667,3156.606583333334,80.51629166666666,29.002860523306946,19.47363636363636
177,2024-03-23,323.2860833333333,6381.333333333333,3703.629333333333,80.82152083333332,28.81778631468519,19.759999999999998
177,2024-03-24,326.9392500000001,6486.666666666667,3034.1214583333335,81.7348125,28.67018654290853,18.842000000000002
177,2024-03-25,324.783,6582.655374999999,2910.52,81.19575,28.065785913940545,30.711578947368412
177,2024-03-26,323.0771666666667,6601.333333333333,3197.45175,80.76929166666667,27.83938522099913,40.651250000000005
177,2024-03-27,330.4659166666667,6802.0,3045.892958333334,82.61647916666668,27.63599366812049,48.08
177,2024-03-28,331.56991666666664,6822.677958333333,3210.6950416666664,82.89247916666666,27.64428016130917,42.47913043478261
177,2024-03-29,222.686,4692.666666666667,4648.297541666666,55.671499999999995,26.993440758630488,37.43913043478261
177,2024-03-30,330.4256666666667,7045.333333333333,1965.851708333333,82.60641666666668,26.678245655122378,37.29363636363635
177,2024-03-31,331.96858333333336,6922.666666666667,2667.7312083333336,82.99214583333334,27.27775363339433,41.1390909090909
177,2024-04-01,332.7045833333333,6886.0,2651.5454999999997,83.17614583333332,27.48380150345306,40.699999999999996
177,2024-04-02,262.9053333333333,5666.666666666667,3259.2525833333334,65.72633333333333,26.39105596078431,40.504999999999995
177,2024-04-03,202.4594166666666,4512.0,5266.304916666667,50.61485416666665,25.524305152309886,39.653913043478255
177,2024-04-04,222.69366666666667,4912.666666666667,6333.914958333334,55.67341666666666,25.785502928936538,32.90818181818183
177,2024-04-05,231.76141666666663,5093.333333333333,5511.510791666665,57.940354166666665,25.88356397523996,35.569999999999986
177,2024-04-06,232.37283333333338,5078.0,4820.456708333333,58.093208333333344,26.030211374775725,40.1225
177,2024-04-07,232.49933333333328,5115.333333333333,4393.737416666667,58.124833333333314,25.854301598679346,42.86545454545455
177,2024-04-08,232.60283333333328,5162.666666666667,4165.663291666667,58.15070833333332,25.628663163954883,49.166315789473686
177,2024-04-09,232.4993333333333,5238.666666666667,3610.9281666666666,58.12483333333333,25.2456167175702,53.08454545454545
177,2024-04-10,124.75966666666666,2872.0,5732.753208333333,31.18991666666667,24.710117359176728,55.11499999999999
177,2024-04-11,29.26558333333333,797.3333333333334,8047.337374999999,7.316395833333332,20.878644631410253,51.85250000000001
177,2024-04-12,69.3565,1882.6666666666667,7064.411749999999,17.339125,20.9555359861898,56.75
177,2024-04-13,126.25275,2911.3333333333335,6285.407958333332,31.5631875,24.66800067265858,41.37500000000001
177,2024-04-14,202.44408333333334,4558.0,4605.625708333335,50.61102083333334,25.264796563429382,43.5275
177,2024-04-15,202.19491666666667,4547.333333333333,4672.500291666668,50.54872916666666,25.292891459585594,47.8325
177,2024-04-16,202.47091666666668,4516.0,4698.326791666666,50.61772916666667,25.503145799503006,45.92260869565217
177,2024-04-17,202.43449999999999,4471.333333333333,4895.500458333333,50.608624999999996,25.753278235425675,43.152499999999996
177,2024-04-18,202.16616666666673,4608.9122916666665,4340.308750000001,50.54154166666668,24.951408747819016,45.79999999999999
177,2024-04-19,202.46708333333333,4549.333333333333,4752.7702500000005,50.616770833333334,25.31580288015338,51.05545454545454
177,2024-04-20,202.27924999999996,4505.0,4875.762958333333,50.56981249999999,25.5412164354421,44.70500000000001
177,2024-04-21,202.11250000000004,4505.0,4690.563708333333,50.52812500000001,25.520161394746584,40.5575
177,2024-04-22,202.05116666666663,4496.666666666667,4778.3429166666665,50.51279166666666,25.55969725105015,39.47428571428571
177,2024-04-23,201.94575,4478.666666666667,4548.543541666666,50.4864375,25.64903411543614,54.09499999999999
177,2024-04-24,251.33441666666667,5338.666666666667,3709.5151250000004,62.83360416666667,26.779606770833333,41.517500000000005
177,2024-04-25,130.62466666666668,2513.5555416666666,4993.7039583333335,32.65616666666667,29.56117870635432,36.035
177,2024-04-26,300.8687500000001,5301.005666666667,2306.263041666666,75.21718750000002,32.285227505887725,43.617499999999986
177,2024-04-27,301.7868333333334,5521.333333333333,1874.6220000000003,75.44670833333336,31.09147736557193,53.313636363636355
177,2024-04-28,302.90808333333337,5551.333333333333,1934.9512500000003,75.72702083333334,31.038347796825587,60.63499999999999
177,2024-04-29,296.73258333333337,5414.666666666667,2359.133625,74.18314583333334,31.17299639610523,48.36363636363637
177,2024-04-30,292.4411666666667,5303.333333333333,2543.1150833333336,73.11029166666665,31.367118222292056,45.4625
177,2024-05-01,292.15558333333337,5286.666666666667,2574.472083333333,73.03889583333334,31.435277614018492,50.675000000000004
177,2024-05-02,292.72866666666664,5278.0,1652.433791666667,73.18216666666666,31.54865919329712,55.971304347826106
177,2024-05-03,292.376,5314.0,2023.1873750000002,73.094,31.297180027600053,56.29999999999999
177,2024-05-04,292.68075,5353.333333333333,2176.268416666667,73.1701875,31.09960771326276,60.62
177,2024-05-05,292.8034166666667,5391.333333333333,2629.473625,73.20085416666667,30.893349235913607,56.66750000000001
177,2024-05-06,292.7075833333333,5424.0,2635.3595833333334,73.17689583333332,30.69724010314241,61.3775
177,2024-05-07,220.547,4281.696958333333,3552.1718333333333,55.13675,29.300178501072686,57.52086956521739
177,2024-05-08,202.58016666666666,3935.3333333333335,4718.9269583333335,50.64504166666667,29.28197987605173,49.362500000000004
177,2024-05-09,202.53033333333335,3860.0,5016.159083333333,50.632583333333336,29.846115184225674,53.22434782608696
177,2024-05-10,202.60508333333325,4010.6666666666665,3459.3693333333335,50.651270833333314,28.735503217115454,53.0
177,2024-05-11,202.4785833333333,4339.333333333333,1459.6742916666665,50.61964583333333,26.542456787396933,54.04608695652173
177,2024-05-12,202.47283333333337,4268.666666666667,1412.5880416666669,50.61820833333335,26.981094024936237,54.057500000000005
177,2024-05-13,202.47283333333334,4046.6666666666665,2779.561333333333,50.618208333333335,28.46127595414607,57.33499999999999
177,2024-05-14,203.7991666666667,3981.3333333333335,3768.3728333333333,50.94979166666668,29.117823000390718,60.400869565217384
177,2024-05-15,252.8045,4800.0,3449.0689583333333,63.201125000000005,29.959088836805552,60.424347826086965
177,2024-05-16,252.8869166666667,4980.666666666667,2682.4458333333337,63.22172916666668,28.8817777601169,62.337500000000006
177,2024-05-17,252.8524166666667,5010.666666666667,2336.6560000000004,63.21310416666667,28.704939398727163,65.6225
177,2024-05-18,10.555083333333334,207.33333333333334,113.30133333333333,2.638770833333333,28.958600817256162,61.339999999999996
177,2024-05-19,0.0,0.0,0.0,0.0,0.0,
